ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 00:00,2,0.000,ALERT,213.74,299.37,60.023,1470715203,"201051344000645","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,516338.4,516338.4,2383,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715205,854870.00
08/09/2016 00:00,2,0.000,ALERT,212.83,298.17,60.002,1470715203,"274151322000085","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,761355.8,761355.8,2356,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715207,854871.00
08/09/2016 00:00,2,0.000,ALERT,213.74,299.07,60.018,1470715203,"201051344000633","219011344069620",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,507787.9,507787.9,2378,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715209,854872.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.37,60.012,1470715203,"201051344000469","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,509966.9,509966.9,2391,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715211,854873.00
08/09/2016 00:00,2,0.000,ALERT,213.06,298.47,60.002,1470715203,"201051344000646","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,511239.9,511239.9,2380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715213,854874.00
08/09/2016 00:00,2,0.000,ALERT,212.61,299.07,60.007,1470715203,"274151322000052","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,780652.8,780652.8,2358,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715214,854875.00
08/09/2016 00:00,2,0.000,ALERT,213.51,298.77,60.002,1470715203,"201051344000585","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,520175.0,520175.0,2373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715216,854876.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.07,60.007,1470715203,"201051344001230","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,514595.4,514595.4,2391,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715218,854877.00
08/09/2016 00:00,2,0.000,ALERT,213.74,299.37,60.002,1470715203,"201051344000582","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,507402.2,507402.2,2380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715220,854878.00
08/09/2016 00:00,2,0.000,ALERT,213.06,298.47,59.965,1470715203,"201051344000955","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,520937.1,520937.1,2385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715221,854879.00
08/09/2016 00:00,2,0.000,ALERT,212.61,297.87,60.002,1470715203,"274151322000094","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,638951.3,638951.3,2399,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715223,854880.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.97,60.002,1470715203,"201051344000579","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,524220.6,524220.6,2389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715225,854881.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.07,60.002,1470715203,"201051344000890","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,518186.7,518186.7,2378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715227,854882.00
08/09/2016 00:00,2,0.000,ALERT,213.51,298.47,59.996,1470715203,"201051344000438","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,519783.2,519783.2,2389,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715229,854883.00
08/09/2016 00:00,2,0.000,ALERT,213.29,297.87,59.996,1470715203,"201051344000417","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,511298.3,511298.3,2381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715230,854884.00
08/09/2016 00:00,2,0.000,ALERT,212.61,298.77,60.018,1470715203,"274151322000083","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,773626.9,773626.9,2365,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715232,854885.00
08/09/2016 00:00,2,0.000,ALERT,213.29,298.17,59.975,1470715203,"274151322000076","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,825100.9,825100.9,2368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715234,854886.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.97,59.991,1470715203,"201051344000868","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,508844.0,508844.0,2383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715236,854887.00
08/09/2016 00:00,2,0.000,ALERT,212.61,299.07,59.991,1470715203,"274151322000095","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,816773.0,816773.0,2373,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715238,854888.00
08/09/2016 00:00,2,0.000,ALERT,213.06,299.37,59.991,1470715203,"201051344000988","219011344069620",0.00,20.70,0,293.96,300.57,0.0,0.0,0.000,505113.3,505113.3,2391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715240,854889.00
08/09/2016 00:00,2,0.000,ALERT,213.06,297.87,59.986,1470715203,"201051344001025","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,519198.9,519198.9,2380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715241,854890.00
08/09/2016 00:00,2,0.000,ALERT,213.06,299.37,60.034,1470715203,"201051344000458","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,516302.4,516302.4,2380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715243,854891.00
08/09/2016 00:00,2,0.000,ALERT,213.74,299.37,59.986,1470715203,"201051344000853","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,515415.7,515415.7,2381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715245,854892.00
08/09/2016 00:00,2,0.000,ALERT,213.51,298.47,59.991,1470715203,"201051344000685","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,519088.7,519088.7,2391,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715247,854893.00
08/09/2016 00:00,2,0.000,ALERT,213.29,297.87,59.986,1470715203,"201051344000917","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,516000.4,516000.4,2395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715248,854894.00
08/09/2016 00:00,2,0.000,ALERT,213.29,298.47,59.970,1470715203,"201051344001145","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,521231.5,521231.5,2394,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715250,854895.00
08/09/2016 00:00,2,0.000,ALERT,213.29,297.87,59.991,1470715203,"201051344000651","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,513992.0,513992.0,2379,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715252,854896.00
08/09/2016 00:00,2,0.000,ALERT,212.16,298.17,59.986,1470715203,"274151322000088","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,745486.1,745486.1,2360,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715254,854897.00
08/09/2016 00:00,2,0.000,ALERT,213.29,297.87,59.975,1470715203,"274151322000068","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,639124.4,639124.4,2396,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715256,854898.00
08/09/2016 00:00,2,0.000,ALERT,212.83,298.47,60.034,1470715203,"201051344001135","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,510088.7,510088.7,2381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715257,854899.00
08/09/2016 00:00,2,0.000,ALERT,213.06,300.27,59.991,1470715203,"201051344000594","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,520695.2,520695.2,2384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715259,854900.00
08/09/2016 00:00,2,0.000,ALERT,213.29,298.17,59.981,1470715203,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,517975.7,517975.7,2389,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715261,854901.00
08/09/2016 00:00,2,0.000,ALERT,212.38,298.47,60.012,1470715203,"274151322000054","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,760977.0,760977.0,2358,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715263,854902.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.07,59.959,1470715203,"201051344000867","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,507952.4,507952.4,2381,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715264,854903.00
08/09/2016 00:00,2,0.000,ALERT,213.06,298.17,59.981,1470715203,"201051344001093","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,515380.8,515380.8,2395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715266,854904.00
08/09/2016 00:00,2,0.000,ALERT,213.06,299.37,60.007,1470715203,"201051344000900","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,524330.1,524330.1,2389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715268,854905.00
08/09/2016 00:00,2,0.000,ALERT,213.29,298.77,59.981,1470715203,"201051344000648","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,514061.5,514061.5,2378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715270,854906.00
08/09/2016 00:00,2,0.000,ALERT,213.06,299.67,59.975,1470715203,"201051344000569","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,524684.8,524684.8,2382,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715272,854907.00
08/09/2016 00:00,2,0.000,ALERT,213.29,299.37,59.970,1470715203,"201051344000983","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,516811.5,516811.5,2378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715274,854908.00
08/09/2016 00:00,2,0.000,ALERT,213.06,298.77,59.975,1470715203,"201051344001158","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,509438.4,509438.4,2386,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470715275,854909.00
08/09/2016 00:00,2,0.000,ALERT,213.51,299.67,59.970,1470715203,"201051344000576","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,516782.2,516782.2,2384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715277,854910.00
08/09/2016 00:00,2,0.000,ALERT,212.61,297.87,59.981,1470715203,"274151322000087","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,733629.5,733629.5,2385,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470715279,854911.00
08/09/2016 00:15,2,0.000,ALERT,213.74,299.37,59.959,1470716103,"201051344000645","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,516338.4,516338.4,2385,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716105,854912.00
08/09/2016 00:15,2,0.000,ALERT,213.06,298.17,59.959,1470716103,"274151322000085","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,761355.8,761355.8,2358,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716106,854913.00
08/09/2016 00:15,2,0.000,ALERT,213.96,299.07,59.959,1470716103,"201051344000633","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,507787.9,507787.9,2380,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716108,854914.00
08/09/2016 00:15,2,0.000,ALERT,213.29,298.77,59.959,1470716103,"201051344000469","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,509966.9,509966.9,2393,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716110,854915.00
08/09/2016 00:15,2,0.000,ALERT,213.29,298.47,59.922,1470716103,"201051344000646","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,511239.9,511239.9,2382,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716112,854916.00
08/09/2016 00:15,2,0.000,ALERT,212.61,299.07,59.975,1470716103,"274151322000052","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,780652.8,780652.8,2360,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716114,854917.00
08/09/2016 00:15,2,0.000,ALERT,213.74,299.07,59.954,1470716103,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,520175.0,520175.0,2375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716115,854918.00
08/09/2016 00:15,2,0.000,ALERT,213.51,299.07,59.996,1470716103,"201051344001230","219011344069620",0.00,20.00,0,297.26,300.27,0.0,0.0,0.000,514595.4,514595.4,2393,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716117,854919.00
08/09/2016 00:15,2,0.000,ALERT,214.19,299.67,59.912,1470716103,"201051344000582","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,507402.2,507402.2,2382,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716119,854920.00
08/09/2016 00:15,2,0.000,ALERT,213.29,298.47,59.954,1470716103,"201051344000955","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,520937.1,520937.1,2387,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716121,854921.00
08/09/2016 00:15,2,0.000,ALERT,212.83,297.57,59.959,1470716103,"274151322000094","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,638951.3,638951.3,2401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716123,854922.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.67,59.922,1470716103,"201051344000579","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,524220.6,524220.6,2391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716125,854923.00
08/09/2016 00:15,2,0.000,ALERT,213.51,299.07,59.959,1470716103,"201051344000890","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,518186.7,518186.7,2380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716126,854924.00
08/09/2016 00:15,2,0.000,ALERT,213.74,298.77,59.938,1470716103,"201051344000438","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,519783.2,519783.2,2391,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716128,854925.00
08/09/2016 00:15,2,0.000,ALERT,213.74,298.17,59.965,1470716103,"201051344000417","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,511298.3,511298.3,2383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716130,854926.00
08/09/2016 00:15,2,0.000,ALERT,213.06,299.07,59.954,1470716103,"274151322000083","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,773626.9,773626.9,2367,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716132,854927.00
08/09/2016 00:15,2,0.000,ALERT,213.51,298.17,59.965,1470716103,"274151322000076","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,825100.9,825100.9,2370,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716134,854928.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.67,59.959,1470716103,"201051344000868","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,508844.0,508844.0,2385,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716135,854929.00
08/09/2016 00:15,2,0.000,ALERT,212.61,299.07,59.922,1470716103,"274151322000095","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,816773.0,816773.0,2375,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716137,854930.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.07,59.922,1470716103,"201051344000988","219011344069620",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2393,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716139,854931.00
08/09/2016 00:15,2,0.000,ALERT,213.51,297.87,59.959,1470716103,"201051344001025","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,519198.9,519198.9,2382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716141,854932.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.37,59.970,1470716103,"201051344000458","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,516302.4,516302.4,2382,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716143,854933.00
08/09/2016 00:15,2,0.000,ALERT,213.96,299.37,59.959,1470716103,"201051344000853","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,515415.7,515415.7,2383,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716144,854934.00
08/09/2016 00:15,2,0.000,ALERT,213.96,298.77,59.965,1470716103,"201051344000685","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,519088.7,519088.7,2393,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716146,854935.00
08/09/2016 00:15,2,0.000,ALERT,213.74,298.47,59.965,1470716103,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,516000.4,516000.4,2397,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716148,854936.00
08/09/2016 00:15,2,0.000,ALERT,213.96,299.07,59.959,1470716103,"201051344001145","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,521231.5,521231.5,2396,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716150,854937.00
08/09/2016 00:15,2,0.000,ALERT,213.74,297.87,59.954,1470716103,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,513992.0,513992.0,2381,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716152,854938.00
08/09/2016 00:15,2,0.000,ALERT,212.38,298.47,59.917,1470716103,"274151322000088","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,745486.1,745486.1,2362,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716154,854939.00
08/09/2016 00:15,2,0.000,ALERT,213.29,297.57,59.954,1470716103,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,639124.4,639124.4,2398,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716156,854940.00
08/09/2016 00:15,2,0.000,ALERT,213.29,298.47,59.954,1470716103,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,510088.7,510088.7,2383,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716157,854941.00
08/09/2016 00:15,2,0.000,ALERT,213.06,299.67,59.949,1470716103,"201051344000594","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,520695.2,520695.2,2386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716159,854942.00
08/09/2016 00:15,2,0.000,ALERT,213.74,298.47,59.954,1470716103,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,517975.7,517975.7,2391,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716161,854943.00
08/09/2016 00:15,2,0.000,ALERT,212.83,299.37,59.938,1470716103,"274151322000054","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,760977.0,760977.0,2360,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716163,854944.00
08/09/2016 00:15,2,0.000,ALERT,213.74,299.07,59.975,1470716103,"201051344000867","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,507952.4,507952.4,2383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716165,854945.00
08/09/2016 00:15,2,0.000,ALERT,213.74,298.77,59.954,1470716103,"201051344001093","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,515380.8,515380.8,2397,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716166,854946.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.37,59.959,1470716103,"201051344000900","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,524330.1,524330.1,2391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716168,854947.00
08/09/2016 00:15,2,0.000,ALERT,213.74,299.07,59.959,1470716103,"201051344000648","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,514061.5,514061.5,2380,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716170,854948.00
08/09/2016 00:15,2,0.000,ALERT,213.51,299.97,59.959,1470716103,"201051344000569","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,524684.8,524684.8,2384,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716172,854949.00
08/09/2016 00:15,2,0.000,ALERT,213.51,299.67,59.959,1470716103,"201051344000983","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,516811.5,516811.5,2380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470716173,854950.00
08/09/2016 00:15,2,0.000,ALERT,213.29,299.07,59.959,1470716103,"201051344001158","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,509438.4,509438.4,2388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716175,854951.00
08/09/2016 00:15,2,0.000,ALERT,213.74,299.67,59.991,1470716103,"201051344000576","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,516782.2,516782.2,2386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716177,854952.00
08/09/2016 00:15,2,0.000,ALERT,213.06,298.47,59.970,1470716103,"274151322000087","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,733629.5,733629.5,2387,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470716179,854953.00
08/09/2016 00:30,2,0.000,ALERT,213.74,299.37,60.007,1470717003,"201051344000645","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,516338.4,516338.4,2387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717005,854954.00
08/09/2016 00:30,2,0.000,ALERT,212.83,298.17,59.928,1470717003,"274151322000085","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,761355.8,761355.8,2360,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717007,854955.00
08/09/2016 00:30,2,0.000,ALERT,213.96,299.07,59.965,1470717003,"201051344000633","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,507787.9,507787.9,2382,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717009,854956.00
08/09/2016 00:30,2,0.000,ALERT,213.29,299.37,59.954,1470717003,"201051344000469","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,509966.9,509966.9,2395,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717011,854957.00
08/09/2016 00:30,2,0.000,ALERT,212.83,297.87,59.986,1470717003,"201051344000646","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,511239.9,511239.9,2384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717013,854958.00
08/09/2016 00:30,2,0.000,ALERT,212.61,298.47,59.949,1470717003,"274151322000052","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,780652.8,780652.8,2362,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717015,854959.00
08/09/2016 00:30,2,0.000,ALERT,213.29,298.47,59.965,1470717003,"201051344000585","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,520175.0,520175.0,2377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717017,854960.00
08/09/2016 00:30,2,0.000,ALERT,213.06,298.17,59.949,1470717003,"201051344001230","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,514595.4,514595.4,2395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717018,854961.00
08/09/2016 00:30,2,0.000,ALERT,213.51,298.77,59.933,1470717003,"201051344000582","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,507402.2,507402.2,2384,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717020,854962.00
08/09/2016 00:30,2,0.000,ALERT,212.83,298.17,59.965,1470717003,"201051344000955","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,520937.1,520937.1,2389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717022,854963.00
08/09/2016 00:30,2,0.000,ALERT,212.83,297.26,59.981,1470717003,"274151322000094","219011344069620",0.00,20.70,0,296.36,299.37,0.0,0.0,0.000,638951.3,638951.3,2403,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717024,854964.00
08/09/2016 00:30,2,0.000,ALERT,213.29,299.97,60.002,1470717003,"201051344000579","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,524220.6,524220.6,2393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717026,854965.00
08/09/2016 00:30,2,0.000,ALERT,213.06,298.77,59.954,1470717003,"201051344000890","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,518186.7,518186.7,2382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717027,854966.00
08/09/2016 00:30,2,0.000,ALERT,213.29,298.47,59.965,1470717003,"201051344000438","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,519783.2,519783.2,2393,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717029,854967.00
08/09/2016 00:30,2,0.000,ALERT,213.51,297.57,59.922,1470717003,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,511298.3,511298.3,2385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717031,854968.00
08/09/2016 00:30,2,0.000,ALERT,212.83,298.17,59.981,1470717003,"274151322000083","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,773626.9,773626.9,2369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717033,854969.00
08/09/2016 00:30,2,0.000,ALERT,213.29,297.57,59.991,1470717003,"274151322000076","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,825100.9,825100.9,2372,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717035,854970.00
08/09/2016 00:30,2,0.000,ALERT,213.29,300.27,59.996,1470717003,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,508844.0,508844.0,2387,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717037,854971.00
08/09/2016 00:30,2,0.000,ALERT,212.83,299.07,59.922,1470717003,"274151322000095","219011344069620",0.00,20.30,0,297.87,300.87,0.0,0.0,0.000,816773.0,816773.0,2377,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717038,854972.00
08/09/2016 00:30,2,0.000,ALERT,213.29,299.67,59.965,1470717003,"201051344000988","219011344069620",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2395,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717040,854973.00
08/09/2016 00:30,2,0.000,ALERT,213.29,297.87,59.996,1470717003,"201051344001025","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,519198.9,519198.9,2384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717042,854974.00
08/09/2016 00:30,2,0.000,ALERT,213.29,299.97,59.928,1470717003,"201051344000458","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,516302.4,516302.4,2384,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717044,854975.00
08/09/2016 00:30,2,0.000,ALERT,213.96,299.67,59.970,1470717003,"201051344000853","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,515415.7,515415.7,2385,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717046,854976.00
08/09/2016 00:30,2,0.000,ALERT,213.74,298.77,59.970,1470717003,"201051344000685","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,519088.7,519088.7,2395,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717047,854977.00
08/09/2016 00:30,2,0.000,ALERT,213.51,298.17,59.970,1470717003,"201051344000917","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,516000.4,516000.4,2399,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717049,854978.00
08/09/2016 00:30,2,0.000,ALERT,213.74,299.07,60.007,1470717003,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,521231.5,521231.5,2398,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717051,854979.00
08/09/2016 00:30,2,0.000,ALERT,213.51,298.17,59.970,1470717003,"201051344000651","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,513992.0,513992.0,2383,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717053,854980.00
08/09/2016 00:30,2,0.000,ALERT,212.61,298.17,60.002,1470717003,"274151322000088","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,745486.1,745486.1,2364,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717054,854981.00
08/09/2016 00:30,2,0.000,ALERT,213.51,297.87,59.944,1470717003,"274151322000068","219011344069620",0.00,21.80,0,296.06,299.07,0.0,0.0,0.000,639124.4,639124.4,2400,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717056,854982.00
08/09/2016 00:30,2,0.000,ALERT,213.06,298.77,59.981,1470717003,"201051344001135","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,510088.7,510088.7,2385,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717058,854983.00
08/09/2016 00:30,2,0.000,ALERT,213.29,300.57,59.975,1470717003,"201051344000594","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,520695.2,520695.2,2388,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717060,854984.00
08/09/2016 00:30,2,0.000,ALERT,213.51,298.17,59.981,1470717003,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,517975.7,517975.7,2393,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717062,854985.00
08/09/2016 00:30,2,0.000,ALERT,212.61,298.47,59.970,1470717003,"274151322000054","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,760977.0,760977.0,2362,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717063,854986.00
08/09/2016 00:30,2,0.000,ALERT,213.74,299.67,59.938,1470717003,"201051344000867","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,507952.4,507952.4,2385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717065,854987.00
08/09/2016 00:30,2,0.000,ALERT,213.51,298.47,59.970,1470717003,"201051344001093","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,515380.8,515380.8,2399,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717067,854988.00
08/09/2016 00:30,2,0.000,ALERT,213.51,299.97,59.986,1470717003,"201051344000900","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,524330.1,524330.1,2393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717069,854989.00
08/09/2016 00:30,2,0.000,ALERT,213.74,299.07,59.975,1470717003,"201051344000648","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,514061.5,514061.5,2382,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717071,854990.00
08/09/2016 00:30,2,0.000,ALERT,213.51,300.57,59.975,1470717003,"201051344000569","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,524684.8,524684.8,2386,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717073,854991.00
08/09/2016 00:30,2,0.000,ALERT,213.51,299.97,59.975,1470717003,"201051344000983","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,516811.5,516811.5,2382,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717074,854992.00
08/09/2016 00:30,2,0.000,ALERT,213.51,299.37,59.954,1470717003,"201051344001158","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,509438.4,509438.4,2390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717076,854993.00
08/09/2016 00:30,2,0.000,ALERT,213.96,299.97,59.986,1470717003,"201051344000576","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,516782.2,516782.2,2388,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717078,854994.00
08/09/2016 00:30,2,0.000,ALERT,213.06,298.17,59.975,1470717003,"274151322000087","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,733629.5,733629.5,2389,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717080,854995.00
08/09/2016 00:45,2,0.000,ALERT,214.41,300.57,59.959,1470717903,"201051344000645","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,516338.4,516338.4,2389,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717905,854996.00
08/09/2016 00:45,2,0.000,ALERT,212.83,297.87,60.002,1470717903,"274151322000085","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,761355.8,761355.8,2362,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717907,854997.00
08/09/2016 00:45,2,0.000,ALERT,214.41,299.67,59.965,1470717903,"201051344000633","219011344069620",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,507787.9,507787.9,2384,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717909,854998.00
08/09/2016 00:45,2,0.000,ALERT,213.74,300.27,60.007,1470717903,"201051344000469","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,509966.9,509966.9,2397,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717910,854999.00
08/09/2016 00:45,2,0.000,ALERT,213.06,298.47,59.954,1470717903,"201051344000646","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,511239.9,511239.9,2386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717912,855000.00
08/09/2016 00:45,2,0.000,ALERT,212.38,297.57,59.938,1470717903,"274151322000052","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,780652.8,780652.8,2364,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717914,855001.00
08/09/2016 00:45,2,0.000,ALERT,213.74,299.07,59.965,1470717903,"201051344000585","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,520175.0,520175.0,2379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717916,855002.00
08/09/2016 00:45,2,0.000,ALERT,213.29,299.07,59.959,1470717903,"201051344001230","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,514595.4,514595.4,2397,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717917,855003.00
08/09/2016 00:45,2,0.000,ALERT,213.74,299.37,59.944,1470717903,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,507402.2,507402.2,2386,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717919,855004.00
08/09/2016 00:45,2,0.000,ALERT,213.06,298.77,59.954,1470717903,"201051344000955","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,520937.1,520937.1,2391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717921,855005.00
08/09/2016 00:45,2,0.000,ALERT,212.83,297.57,59.991,1470717903,"274151322000094","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,638951.3,638951.3,2405,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717923,855006.00
08/09/2016 00:45,2,0.000,ALERT,213.96,301.17,59.959,1470717903,"201051344000579","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,524220.6,524220.6,2395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717925,855007.00
08/09/2016 00:45,2,0.000,ALERT,213.29,299.07,59.965,1470717903,"201051344000890","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,518186.7,518186.7,2384,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717926,855008.00
08/09/2016 00:45,2,0.000,ALERT,213.51,298.77,59.965,1470717903,"201051344000438","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,519783.2,519783.2,2395,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717928,855009.00
08/09/2016 00:45,2,0.000,ALERT,213.74,298.17,59.981,1470717903,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,511298.3,511298.3,2387,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717930,855010.00
08/09/2016 00:45,2,0.000,ALERT,212.83,299.07,59.959,1470717903,"274151322000083","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,773626.9,773626.9,2371,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717932,855011.00
08/09/2016 00:45,2,0.000,ALERT,213.29,297.87,59.954,1470717903,"274151322000076","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,825100.9,825100.9,2374,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717934,855012.00
08/09/2016 00:45,2,0.000,ALERT,213.96,301.17,60.002,1470717903,"201051344000868","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,508844.0,508844.0,2389,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717936,855013.00
08/09/2016 00:45,2,0.000,ALERT,212.83,299.37,59.954,1470717903,"274151322000095","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,816773.0,816773.0,2379,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717938,855014.00
