ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 00:45,2,0.000,ALERT,213.96,300.57,59.970,1470717903,"201051344000988","219011344069620",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,505113.3,505113.3,2397,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717940,855015.00
08/09/2016 00:45,2,0.000,ALERT,213.51,298.17,59.981,1470717903,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,519198.9,519198.9,2386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717942,855016.00
08/09/2016 00:45,2,0.000,ALERT,213.96,300.87,59.981,1470717903,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,516302.4,516302.4,2386,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717943,855017.00
08/09/2016 00:45,2,0.000,ALERT,214.64,300.57,59.975,1470717903,"201051344000853","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,515415.7,515415.7,2387,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717945,855018.00
08/09/2016 00:45,2,0.000,ALERT,213.96,299.07,59.981,1470717903,"201051344000685","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,519088.7,519088.7,2397,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717947,855019.00
08/09/2016 00:45,2,0.000,ALERT,213.51,298.47,59.965,1470717903,"201051344000917","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,516000.4,516000.4,2401,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717949,855020.00
08/09/2016 00:45,2,0.000,ALERT,213.74,299.07,59.933,1470717903,"201051344001145","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,521231.5,521231.5,2400,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717951,855021.00
08/09/2016 00:45,2,0.000,ALERT,213.74,298.47,59.933,1470717903,"201051344000651","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,513992.0,513992.0,2385,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717953,855022.00
08/09/2016 00:45,2,0.000,ALERT,212.16,297.87,59.981,1470717903,"274151322000088","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,745486.1,745486.1,2366,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717954,855023.00
08/09/2016 00:45,2,0.000,ALERT,213.06,296.96,59.970,1470717903,"274151322000068","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,639124.4,639124.4,2402,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717956,855024.00
08/09/2016 00:45,2,0.000,ALERT,213.06,298.47,59.981,1470717903,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,510088.7,510088.7,2387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717958,855025.00
08/09/2016 00:45,2,0.000,ALERT,213.06,299.97,59.981,1470717903,"201051344000594","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,520695.2,520695.2,2390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717960,855026.00
08/09/2016 00:45,2,0.000,ALERT,213.51,298.17,59.981,1470717903,"201051344001203","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,517975.7,517975.7,2395,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717961,855027.00
08/09/2016 00:45,2,0.000,ALERT,212.61,298.47,59.970,1470717903,"274151322000054","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,760977.0,760977.0,2364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717963,855028.00
08/09/2016 00:45,2,0.000,ALERT,213.51,299.37,59.970,1470717903,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,507952.4,507952.4,2387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717965,855029.00
08/09/2016 00:45,2,0.000,ALERT,213.29,298.47,59.981,1470717903,"201051344001093","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,515380.8,515380.8,2401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717967,855030.00
08/09/2016 00:45,2,0.000,ALERT,213.06,299.67,59.981,1470717903,"201051344000900","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,524330.1,524330.1,2395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717969,855031.00
08/09/2016 00:45,2,0.000,ALERT,213.51,299.07,59.975,1470717903,"201051344000648","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,514061.5,514061.5,2384,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470717970,855032.00
08/09/2016 00:45,2,0.000,ALERT,213.29,300.27,59.986,1470717903,"201051344000569","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,524684.8,524684.8,2388,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717972,855033.00
08/09/2016 00:45,2,0.000,ALERT,213.29,299.97,59.986,1470717903,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,516811.5,516811.5,2384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717974,855034.00
08/09/2016 00:45,2,0.000,ALERT,213.29,299.67,59.949,1470717903,"201051344001158","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,509438.4,509438.4,2392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717976,855035.00
08/09/2016 00:45,2,0.000,ALERT,213.74,300.27,59.970,1470717903,"201051344000576","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,516782.2,516782.2,2390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717978,855036.00
08/09/2016 00:45,2,0.000,ALERT,212.61,297.26,59.975,1470717903,"274151322000087","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,733629.5,733629.5,2391,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470717980,855037.00
08/09/2016 01:00,2,0.000,ALERT,213.74,299.67,59.986,1470718803,"201051344000645","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,516338.4,516338.4,2391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718805,855038.00
08/09/2016 01:00,2,0.000,ALERT,213.06,298.77,59.981,1470718803,"274151322000085","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,761355.8,761355.8,2364,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718807,855039.00
08/09/2016 01:00,2,0.000,ALERT,213.96,299.37,59.981,1470718803,"201051344000633","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,507787.9,507787.9,2386,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718809,855040.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.37,59.981,1470718803,"201051344000469","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,509966.9,509966.9,2399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718811,855041.00
08/09/2016 01:00,2,0.000,ALERT,212.83,297.87,60.002,1470718803,"201051344000646","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,511239.9,511239.9,2388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718813,855042.00
08/09/2016 01:00,2,0.000,ALERT,212.61,299.37,59.975,1470718803,"274151322000052","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,780652.8,780652.8,2366,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718814,855043.00
08/09/2016 01:00,2,0.000,ALERT,213.29,298.17,59.981,1470718803,"201051344000585","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,520175.0,520175.0,2381,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718816,855044.00
08/09/2016 01:00,2,0.000,ALERT,213.06,298.47,59.975,1470718803,"201051344001230","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,514595.4,514595.4,2399,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718818,855045.00
08/09/2016 01:00,2,0.000,ALERT,213.51,299.07,59.975,1470718803,"201051344000582","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,507402.2,507402.2,2388,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718820,855046.00
08/09/2016 01:00,2,0.000,ALERT,212.83,298.17,59.986,1470718803,"201051344000955","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,520937.1,520937.1,2393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718822,855047.00
08/09/2016 01:00,2,0.000,ALERT,213.06,298.47,59.981,1470718803,"274151322000094","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,638951.3,638951.3,2407,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718823,855048.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.97,59.954,1470718803,"201051344000579","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,524220.6,524220.6,2397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718825,855049.00
08/09/2016 01:00,2,0.000,ALERT,213.06,298.77,59.981,1470718803,"201051344000890","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,518186.7,518186.7,2386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718827,855050.00
08/09/2016 01:00,2,0.000,ALERT,213.51,298.17,59.975,1470718803,"201051344000438","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,519783.2,519783.2,2397,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718829,855051.00
08/09/2016 01:00,2,0.000,ALERT,213.29,297.57,60.002,1470718803,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,511298.3,511298.3,2389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718831,855052.00
08/09/2016 01:00,2,0.000,ALERT,213.06,299.37,59.938,1470718803,"274151322000083","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,773626.9,773626.9,2373,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718832,855053.00
08/09/2016 01:00,2,0.000,ALERT,213.51,298.47,59.975,1470718803,"274151322000076","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,825100.9,825100.9,2376,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718834,855054.00
08/09/2016 01:00,2,0.000,ALERT,213.29,300.27,59.975,1470718803,"201051344000868","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,508844.0,508844.0,2391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718836,855055.00
08/09/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1470718803,"274151322000095","219011344069620",0.00,20.00,0,298.17,300.87,0.0,0.0,0.000,816773.0,816773.0,2381,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718838,855056.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.37,59.965,1470718803,"201051344000988","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,505113.3,505113.3,2399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718840,855057.00
08/09/2016 01:00,2,0.000,ALERT,213.06,297.57,59.965,1470718803,"201051344001025","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,519198.9,519198.9,2388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718841,855058.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.67,59.970,1470718803,"201051344000458","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,516302.4,516302.4,2388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718843,855059.00
08/09/2016 01:00,2,0.000,ALERT,213.96,299.67,59.981,1470718803,"201051344000853","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,515415.7,515415.7,2389,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718845,855060.00
08/09/2016 01:00,2,0.000,ALERT,213.74,298.17,59.944,1470718803,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,519088.7,519088.7,2399,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718847,855061.00
08/09/2016 01:00,2,0.000,ALERT,213.29,297.57,59.981,1470718803,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,516000.4,516000.4,2403,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718849,855062.00
08/09/2016 01:00,2,0.000,ACTIVE_NO_POWER,213.51,298.47,59.970,1470718803,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,521231.5,521231.5,2402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470718851,855063.00
08/09/2016 01:00,2,0.000,ALERT,213.51,297.57,59.975,1470718803,"201051344000651","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,513992.0,513992.0,2387,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718853,855064.00
08/09/2016 01:00,2,0.000,ALERT,212.61,299.07,59.954,1470718803,"274151322000088","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,745486.1,745486.1,2368,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718855,855065.00
08/09/2016 01:00,2,0.000,ALERT,213.51,297.87,59.975,1470718803,"274151322000068","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,639124.4,639124.4,2404,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718857,855066.00
08/09/2016 01:00,2,0.000,ALERT,212.16,296.96,59.965,1470718803,"201051344001135","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,510088.7,510088.7,2389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718858,855067.00
08/09/2016 01:00,2,0.000,ALERT,213.06,299.97,59.981,1470718803,"201051344000594","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,520695.2,520695.2,2392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718860,855068.00
08/09/2016 01:00,2,0.000,ALERT,213.29,297.57,59.970,1470718803,"201051344001203","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,517975.7,517975.7,2397,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470718862,855069.00
08/09/2016 01:00,2,0.000,ALERT,212.83,299.07,59.938,1470718803,"274151322000054","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,760977.0,760977.0,2366,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718864,855070.00
08/09/2016 01:00,2,0.000,ALERT,213.51,299.07,59.970,1470718803,"201051344000867","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,507952.4,507952.4,2389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718866,855071.00
08/09/2016 01:00,2,0.000,ALERT,213.06,297.87,59.970,1470718803,"201051344001093","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,515380.8,515380.8,2403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718867,855072.00
08/09/2016 01:00,2,0.000,ALERT,213.06,299.37,59.970,1470718803,"201051344000900","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,524330.1,524330.1,2397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718869,855073.00
08/09/2016 01:00,2,0.000,ALERT,213.51,298.77,59.970,1470718803,"201051344000648","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,514061.5,514061.5,2386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718871,855074.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1470718803,"201051344000569","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,524684.8,524684.8,2390,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718873,855075.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.97,59.965,1470718803,"201051344000983","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,516811.5,516811.5,2386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718874,855076.00
08/09/2016 01:00,2,0.000,ALERT,213.29,299.07,59.970,1470718803,"201051344001158","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,509438.4,509438.4,2394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718876,855077.00
08/09/2016 01:00,2,0.000,ALERT,213.51,299.97,59.959,1470718803,"201051344000576","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,516782.2,516782.2,2392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718878,855078.00
08/09/2016 01:00,2,0.000,ALERT,213.06,298.47,59.981,1470718803,"274151322000087","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,733629.5,733629.5,2393,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470718880,855079.00
08/09/2016 01:15,2,0.000,ALERT,213.74,299.67,59.949,1470719703,"201051344000645","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,516338.4,516338.4,2393,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719705,855080.00
08/09/2016 01:15,2,0.000,ALERT,213.06,299.37,59.944,1470719703,"274151322000085","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,761355.8,761355.8,2366,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719706,855081.00
08/09/2016 01:15,2,0.000,ALERT,213.96,299.67,59.954,1470719703,"201051344000633","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,507787.9,507787.9,2388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719708,855082.00
08/09/2016 01:15,2,0.000,ALERT,213.29,299.67,59.959,1470719703,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,509966.9,509966.9,2401,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719710,855083.00
08/09/2016 01:15,2,0.000,ALERT,212.83,297.87,59.922,1470719703,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,511239.9,511239.9,2390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719712,855084.00
08/09/2016 01:15,2,0.000,ALERT,212.83,298.77,59.949,1470719703,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,780652.8,780652.8,2368,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719714,855085.00
08/09/2016 01:15,2,0.000,ALERT,213.29,298.17,59.949,1470719703,"201051344000585","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,520175.0,520175.0,2383,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719716,855086.00
08/09/2016 01:15,2,0.000,ALERT,213.06,298.47,59.949,1470719703,"201051344001230","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,514595.4,514595.4,2401,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719718,855087.00
08/09/2016 01:15,2,0.000,ALERT,213.51,299.07,59.922,1470719703,"201051344000582","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,507402.2,507402.2,2390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719720,855088.00
08/09/2016 01:15,2,0.000,ALERT,212.83,298.17,59.954,1470719703,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,520937.1,520937.1,2395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719721,855089.00
08/09/2016 01:15,2,0.000,ALERT,213.06,298.77,59.933,1470719703,"274151322000094","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,638951.3,638951.3,2409,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719723,855090.00
08/09/2016 01:15,2,0.000,ALERT,213.29,300.27,59.938,1470719703,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,524220.6,524220.6,2399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719725,855091.00
08/09/2016 01:15,2,0.000,ALERT,213.06,298.77,59.959,1470719703,"201051344000890","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,518186.7,518186.7,2388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719727,855092.00
08/09/2016 01:15,2,0.000,ALERT,213.29,298.47,59.954,1470719703,"201051344000438","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,519783.2,519783.2,2399,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719728,855093.00
08/09/2016 01:15,2,0.000,ALERT,213.29,297.57,59.959,1470719703,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,511298.3,511298.3,2391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719730,855094.00
08/09/2016 01:15,2,0.000,ALERT,213.06,299.67,59.949,1470719703,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,773626.9,773626.9,2375,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719732,855095.00
08/09/2016 01:15,2,0.000,ALERT,213.51,299.37,59.975,1470719703,"274151322000076","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,825100.9,825100.9,2378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719734,855096.00
08/09/2016 01:15,2,0.000,ALERT,213.29,300.27,59.912,1470719703,"201051344000868","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,508844.0,508844.0,2393,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719736,855097.00
08/09/2016 01:15,2,0.000,ALERT,212.83,300.27,59.975,1470719703,"274151322000095","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,816773.0,816773.0,2383,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719738,855098.00
08/09/2016 01:15,2,0.000,ALERT,213.06,299.37,59.981,1470719703,"201051344000988","219011344069620",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,505113.3,505113.3,2401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719739,855099.00
08/09/2016 01:15,2,0.000,ALERT,213.06,297.57,59.949,1470719703,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,519198.9,519198.9,2390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719741,855100.00
08/09/2016 01:15,2,0.000,ALERT,213.29,299.97,59.954,1470719703,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,516302.4,516302.4,2390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719743,855101.00
08/09/2016 01:15,2,0.000,ALERT,213.96,299.97,59.954,1470719703,"201051344000853","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,515415.7,515415.7,2391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719745,855102.00
08/09/2016 01:15,2,0.000,ALERT,213.74,298.47,59.959,1470719703,"201051344000685","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,519088.7,519088.7,2401,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719747,855103.00
08/09/2016 01:15,2,0.000,ALERT,213.51,297.87,59.907,1470719703,"201051344000917","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,516000.4,516000.4,2405,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719748,855104.00
08/09/2016 01:15,2,0.000,ALERT,213.51,298.77,59.954,1470719703,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,521231.5,521231.5,2403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719750,855105.00
08/09/2016 01:15,2,0.000,ALERT,213.51,297.57,59.949,1470719703,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,513992.0,513992.0,2389,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719752,855106.00
08/09/2016 01:15,2,0.000,ALERT,212.83,299.97,59.949,1470719703,"274151322000088","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,745486.1,745486.1,2370,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719754,855107.00
08/09/2016 01:15,2,0.000,ALERT,213.74,298.77,59.954,1470719703,"274151322000068","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,639124.4,639124.4,2406,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719756,855108.00
08/09/2016 01:15,2,0.000,ALERT,213.06,298.17,59.959,1470719703,"201051344001135","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,510088.7,510088.7,2391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719757,855109.00
08/09/2016 01:15,2,0.000,ALERT,213.06,300.57,59.949,1470719703,"201051344000594","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,520695.2,520695.2,2394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719759,855110.00
08/09/2016 01:15,2,0.000,ALERT,213.29,297.87,59.959,1470719703,"201051344001203","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,517975.7,517975.7,2399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719761,855111.00
08/09/2016 01:15,2,0.000,ALERT,213.06,299.37,59.959,1470719703,"274151322000054","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,760977.0,760977.0,2368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719763,855112.00
08/09/2016 01:15,2,0.000,ALERT,213.51,299.67,59.959,1470719703,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,507952.4,507952.4,2391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719765,855113.00
08/09/2016 01:15,2,0.000,ALERT,213.29,298.17,59.954,1470719703,"201051344001093","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,515380.8,515380.8,2405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719766,855114.00
08/09/2016 01:15,2,0.000,ALERT,213.06,299.67,59.970,1470719703,"201051344000900","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,524330.1,524330.1,2399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719768,855115.00
08/09/2016 01:15,2,0.000,ALERT,213.51,299.07,59.959,1470719703,"201051344000648","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,514061.5,514061.5,2388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719770,855116.00
08/09/2016 01:15,2,0.000,ALERT,213.29,300.27,59.954,1470719703,"201051344000569","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,524684.8,524684.8,2392,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719772,855117.00
08/09/2016 01:15,2,0.000,ALERT,213.29,299.97,59.970,1470719703,"201051344000983","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,516811.5,516811.5,2388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719774,855118.00
08/09/2016 01:15,2,0.000,ALERT,213.29,299.37,59.949,1470719703,"201051344001158","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,509438.4,509438.4,2396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719776,855119.00
08/09/2016 01:15,2,0.000,ALERT,213.74,300.27,59.959,1470719703,"201051344000576","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,516782.2,516782.2,2394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470719777,855120.00
08/09/2016 01:15,2,0.000,ALERT,213.29,299.37,59.944,1470719703,"274151322000087","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,733629.5,733629.5,2395,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470719779,855121.00
08/09/2016 01:30,2,0.000,ALERT,212.83,299.37,59.954,1470720603,"201051344000645","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,516338.4,516338.4,2395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720605,855122.00
08/09/2016 01:30,2,0.000,ALERT,212.38,298.47,59.938,1470720603,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,761355.8,761355.8,2368,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720607,855123.00
08/09/2016 01:30,2,0.000,ALERT,213.06,299.07,59.949,1470720603,"201051344000633","219011344069620",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,507787.9,507787.9,2390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720609,855124.00
08/09/2016 01:30,2,0.000,ALERT,212.61,299.37,59.933,1470720603,"201051344000469","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,509966.9,509966.9,2403,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720611,855125.00
08/09/2016 01:30,2,0.000,ALERT,212.16,297.87,59.912,1470720603,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,511239.9,511239.9,2392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720613,855126.00
08/09/2016 01:30,2,0.000,ALERT,211.93,299.07,59.944,1470720603,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,780652.8,780652.8,2370,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720615,855127.00
08/09/2016 01:30,2,0.000,ALERT,212.61,298.17,59.949,1470720603,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,520175.0,520175.0,2385,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720616,855128.00
08/09/2016 01:30,2,0.000,ALERT,212.38,298.17,59.954,1470720603,"201051344001230","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,514595.4,514595.4,2403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720618,855129.00
08/09/2016 01:30,2,0.000,ALERT,212.83,298.47,59.965,1470720603,"201051344000582","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,507402.2,507402.2,2392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720620,855130.00
08/09/2016 01:30,2,0.000,ALERT,212.16,297.57,59.933,1470720603,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,520937.1,520937.1,2397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720622,855131.00
08/09/2016 01:30,2,0.000,ALERT,212.16,298.17,59.912,1470720603,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,638951.3,638951.3,2411,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720623,855132.00
08/09/2016 01:30,2,0.000,ALERT,212.38,299.97,59.981,1470720603,"201051344000579","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,524220.6,524220.6,2401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720625,855133.00
08/09/2016 01:30,2,0.000,ALERT,212.16,298.17,59.938,1470720603,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,518186.7,518186.7,2390,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720627,855134.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.87,59.938,1470720603,"201051344000438","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,519783.2,519783.2,2401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720629,855135.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.26,59.922,1470720603,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,511298.3,511298.3,2393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720631,855136.00
08/09/2016 01:30,2,0.000,ALERT,212.16,298.77,59.938,1470720603,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,773626.9,773626.9,2377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720633,855137.00
08/09/2016 01:30,2,0.000,ALERT,212.83,298.77,59.949,1470720603,"274151322000076","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,825100.9,825100.9,2380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720634,855138.00
08/09/2016 01:30,2,0.000,ALERT,212.38,299.97,59.986,1470720603,"201051344000868","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,508844.0,508844.0,2395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720636,855139.00
08/09/2016 01:30,2,0.000,ALERT,212.16,299.67,59.944,1470720603,"274151322000095","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,816773.0,816773.0,2385,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720638,855140.00
08/09/2016 01:30,2,0.000,ALERT,212.38,299.37,59.949,1470720603,"201051344000988","219011344069620",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,505113.3,505113.3,2403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720640,855141.00
08/09/2016 01:30,2,0.000,ALERT,212.38,297.26,59.938,1470720603,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,519198.9,519198.9,2392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720642,855142.00
08/09/2016 01:30,2,0.000,ALERT,212.61,299.67,59.944,1470720603,"201051344000458","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,516302.4,516302.4,2392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720643,855143.00
08/09/2016 01:30,2,0.000,ALERT,213.06,299.37,59.933,1470720603,"201051344000853","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,515415.7,515415.7,2393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720645,855144.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.87,59.965,1470720603,"201051344000685","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,519088.7,519088.7,2403,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720647,855145.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.26,59.933,1470720603,"201051344000917","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,516000.4,516000.4,2407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720649,855146.00
08/09/2016 01:30,2,0.000,ALERT,212.61,298.17,59.928,1470720603,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,521231.5,521231.5,2405,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720651,855147.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.26,59.970,1470720603,"201051344000651","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,513992.0,513992.0,2391,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720652,855148.00
08/09/2016 01:30,2,0.000,ALERT,211.70,298.47,59.928,1470720603,"274151322000088","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,745486.1,745486.1,2372,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720654,855149.00
08/09/2016 01:30,2,0.000,ALERT,212.83,297.57,59.933,1470720603,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,639124.4,639124.4,2408,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720656,855150.00
08/09/2016 01:30,2,0.000,ALERT,212.16,297.57,59.933,1470720603,"201051344001135","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,510088.7,510088.7,2393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720658,855151.00
08/09/2016 01:30,2,0.000,ALERT,212.38,299.97,59.944,1470720603,"201051344000594","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,520695.2,520695.2,2396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720659,855152.00
08/09/2016 01:30,2,0.000,ALERT,212.61,297.26,59.933,1470720603,"201051344001203","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,517975.7,517975.7,2401,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720661,855153.00
08/09/2016 01:30,2,0.000,ALERT,212.16,299.37,59.938,1470720603,"274151322000054","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,760977.0,760977.0,2370,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720663,855154.00
08/09/2016 01:30,2,0.000,ALERT,212.83,299.37,59.959,1470720603,"201051344000867","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,507952.4,507952.4,2393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720665,855155.00
08/09/2016 01:30,2,0.000,ALERT,212.38,297.87,59.970,1470720603,"201051344001093","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,515380.8,515380.8,2407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720667,855156.00
08/09/2016 01:30,2,0.000,ALERT,212.61,299.67,59.896,1470720603,"201051344000900","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,524330.1,524330.1,2401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720668,855157.00
08/09/2016 01:30,2,0.000,ALERT,212.83,299.07,59.896,1470720603,"201051344000648","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,514061.5,514061.5,2390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720670,855158.00
08/09/2016 01:30,2,0.000,ALERT,212.61,299.97,59.928,1470720603,"201051344000569","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,524684.8,524684.8,2394,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720672,855159.00
