ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 01:30,2,0.000,ALERT,212.61,299.97,59.975,1470720603,"201051344000983","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,516811.5,516811.5,2390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720674,855160.00
08/09/2016 01:30,2,0.000,ALERT,212.61,299.07,59.938,1470720603,"201051344001158","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,509438.4,509438.4,2398,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720676,855161.00
08/09/2016 01:30,2,0.000,ALERT,213.06,299.97,59.944,1470720603,"201051344000576","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,516782.2,516782.2,2396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470720677,855162.00
08/09/2016 01:30,2,0.000,ALERT,212.16,297.26,59.928,1470720603,"274151322000087","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,733629.5,733629.5,2397,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470720679,855163.00
08/09/2016 01:45,2,0.000,ALERT,213.29,299.67,59.975,1470721503,"201051344000645","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,516338.4,516338.4,2397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721505,855164.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.77,59.959,1470721503,"274151322000085","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,761355.8,761355.8,2370,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721507,855165.00
08/09/2016 01:45,2,0.000,ALERT,213.29,299.37,59.959,1470721503,"201051344000633","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,507787.9,507787.9,2392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721509,855166.00
08/09/2016 01:45,2,0.000,ALERT,212.83,299.37,59.975,1470721503,"201051344000469","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,509966.9,509966.9,2405,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721511,855167.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.17,59.970,1470721503,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,511239.9,511239.9,2394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721513,855168.00
08/09/2016 01:45,2,0.000,ALERT,211.93,298.17,59.954,1470721503,"274151322000052","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,780652.8,780652.8,2372,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721514,855169.00
08/09/2016 01:45,2,0.000,ALERT,212.83,298.17,59.965,1470721503,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,520175.0,520175.0,2387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721516,855170.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.47,59.965,1470721503,"201051344001230","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,514595.4,514595.4,2405,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721518,855171.00
08/09/2016 01:45,2,0.000,ALERT,213.06,298.77,59.970,1470721503,"201051344000582","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,507402.2,507402.2,2394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721520,855172.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.17,59.933,1470721503,"201051344000955","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,520937.1,520937.1,2399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721522,855173.00
08/09/2016 01:45,2,0.000,ALERT,212.16,298.17,59.944,1470721503,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,638951.3,638951.3,2413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721524,855174.00
08/09/2016 01:45,2,0.000,ALERT,212.61,300.27,59.996,1470721503,"201051344000579","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,524220.6,524220.6,2403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721526,855175.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.47,59.970,1470721503,"201051344000890","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,518186.7,518186.7,2392,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721527,855176.00
08/09/2016 01:45,2,0.000,ALERT,212.61,297.87,59.970,1470721503,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,519783.2,519783.2,2403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721529,855177.00
08/09/2016 01:45,2,0.000,ALERT,212.61,297.26,59.970,1470721503,"201051344000417","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,511298.3,511298.3,2395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721531,855178.00
08/09/2016 01:45,2,0.000,ALERT,212.16,298.77,59.965,1470721503,"274151322000083","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,773626.9,773626.9,2379,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721533,855179.00
08/09/2016 01:45,2,0.000,ALERT,212.61,298.77,59.959,1470721503,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,825100.9,825100.9,2382,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721535,855180.00
08/09/2016 01:45,2,0.000,ALERT,212.61,299.97,59.970,1470721503,"201051344000868","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,508844.0,508844.0,2397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721536,855181.00
08/09/2016 01:45,2,0.000,ALERT,212.16,299.37,59.959,1470721503,"274151322000095","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,816773.0,816773.0,2387,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721538,855182.00
08/09/2016 01:45,2,0.000,ALERT,212.61,299.37,59.970,1470721503,"201051344000988","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2405,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721540,855183.00
08/09/2016 01:45,2,0.000,ALERT,212.38,297.57,59.959,1470721503,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,519198.9,519198.9,2394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721542,855184.00
08/09/2016 01:45,2,0.000,ALERT,212.83,299.97,59.965,1470721503,"201051344000458","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,516302.4,516302.4,2394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721544,855185.00
08/09/2016 01:45,2,0.000,ALERT,213.51,299.67,59.933,1470721503,"201051344000853","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,515415.7,515415.7,2395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721545,855186.00
08/09/2016 01:45,2,0.000,ALERT,213.06,298.17,59.959,1470721503,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,519088.7,519088.7,2405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721547,855187.00
08/09/2016 01:45,2,0.000,ALERT,212.38,297.26,59.981,1470721503,"201051344000917","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,516000.4,516000.4,2409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721549,855188.00
08/09/2016 01:45,2,0.000,ALERT,212.83,298.47,59.949,1470721503,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,521231.5,521231.5,2407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721551,855189.00
08/09/2016 01:45,2,0.000,ALERT,212.61,297.57,60.002,1470721503,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,513992.0,513992.0,2393,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721553,855190.00
08/09/2016 01:45,2,0.000,ALERT,211.70,298.77,59.954,1470721503,"274151322000088","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,745486.1,745486.1,2374,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721555,855191.00
08/09/2016 01:45,2,0.000,ALERT,212.83,297.87,59.954,1470721503,"274151322000068","219011344069620",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,639124.4,639124.4,2410,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721556,855192.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.17,59.965,1470721503,"201051344001135","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,510088.7,510088.7,2395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721558,855193.00
08/09/2016 01:45,2,0.000,ALERT,212.38,300.27,59.959,1470721503,"201051344000594","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,520695.2,520695.2,2398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721560,855194.00
08/09/2016 01:45,2,0.000,ALERT,212.61,297.57,59.970,1470721503,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,517975.7,517975.7,2403,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721562,855195.00
08/09/2016 01:45,2,0.000,ALERT,212.16,299.07,59.954,1470721503,"274151322000054","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,760977.0,760977.0,2372,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721564,855196.00
08/09/2016 01:45,2,0.000,ALERT,213.06,299.67,59.959,1470721503,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,507952.4,507952.4,2395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721565,855197.00
08/09/2016 01:45,2,0.000,ALERT,212.61,297.87,59.944,1470721503,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,515380.8,515380.8,2409,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721567,855198.00
08/09/2016 01:45,2,0.000,ALERT,212.61,299.67,59.954,1470721503,"201051344000900","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,524330.1,524330.1,2403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721569,855199.00
08/09/2016 01:45,2,0.000,ALERT,213.06,299.07,59.959,1470721503,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,514061.5,514061.5,2392,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721571,855200.00
08/09/2016 01:45,2,0.000,ALERT,212.83,300.27,59.970,1470721503,"201051344000569","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,524684.8,524684.8,2396,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721573,855201.00
08/09/2016 01:45,2,0.000,ALERT,212.83,299.97,59.970,1470721503,"201051344000983","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,516811.5,516811.5,2392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721575,855202.00
08/09/2016 01:45,2,0.000,ALERT,212.83,299.37,59.975,1470721503,"201051344001158","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,509438.4,509438.4,2400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470721577,855203.00
08/09/2016 01:45,2,0.000,ALERT,213.29,300.27,60.002,1470721503,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,516782.2,516782.2,2398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721578,855204.00
08/09/2016 01:45,2,0.000,ALERT,212.38,298.17,59.949,1470721503,"274151322000087","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,733629.5,733629.5,2399,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470721580,855205.00
08/09/2016 02:00,2,0.000,ALERT,213.51,300.27,59.981,1470722403,"201051344000645","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,516338.4,516338.4,2399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722405,855206.00
08/09/2016 02:00,2,0.000,ALERT,212.38,299.07,59.981,1470722403,"274151322000085","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,761355.8,761355.8,2372,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722407,855207.00
08/09/2016 02:00,2,0.000,ALERT,213.51,300.27,59.981,1470722403,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,507787.9,507787.9,2394,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722409,855208.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.27,59.986,1470722403,"201051344000469","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,509966.9,509966.9,2407,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722411,855209.00
08/09/2016 02:00,2,0.000,ALERT,212.38,298.17,59.975,1470722403,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,511239.9,511239.9,2396,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722413,855210.00
08/09/2016 02:00,2,0.000,ALERT,212.38,299.97,59.975,1470722403,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,780652.8,780652.8,2374,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722415,855211.00
08/09/2016 02:00,2,0.000,ALERT,212.83,298.17,60.002,1470722403,"201051344000585","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,520175.0,520175.0,2389,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722416,855212.00
08/09/2016 02:00,2,0.000,ALERT,212.61,298.47,59.970,1470722403,"201051344001230","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,514595.4,514595.4,2407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722418,855213.00
08/09/2016 02:00,2,0.000,ALERT,212.83,298.77,59.965,1470722403,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,507402.2,507402.2,2396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722420,855214.00
08/09/2016 02:00,2,0.000,ALERT,212.38,298.17,59.975,1470722403,"201051344000955","219011344069620",0.00,19.50,0,296.36,299.37,0.0,0.0,0.000,520937.1,520937.1,2401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722422,855215.00
08/09/2016 02:00,2,0.000,ALERT,212.61,298.77,59.959,1470722403,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,638951.3,638951.3,2415,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722423,855216.00
08/09/2016 02:00,2,0.000,ALERT,212.83,300.57,59.965,1470722403,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,524220.6,524220.6,2405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722425,855217.00
08/09/2016 02:00,2,0.000,ALERT,212.61,298.47,59.975,1470722403,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,518186.7,518186.7,2394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722427,855218.00
08/09/2016 02:00,2,0.000,ALERT,212.83,298.17,59.938,1470722403,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,519783.2,519783.2,2405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722429,855219.00
08/09/2016 02:00,2,0.000,ALERT,212.83,297.26,59.970,1470722403,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,511298.3,511298.3,2397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722431,855220.00
08/09/2016 02:00,2,0.000,ALERT,212.61,299.67,59.954,1470722403,"274151322000083","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,773626.9,773626.9,2381,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722432,855221.00
08/09/2016 02:00,2,0.000,ALERT,213.06,299.37,59.965,1470722403,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,825100.9,825100.9,2384,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722434,855222.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.57,59.938,1470722403,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,508844.0,508844.0,2399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722436,855223.00
08/09/2016 02:00,2,0.000,ALERT,212.38,300.27,59.954,1470722403,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,816773.0,816773.0,2389,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722438,855224.00
08/09/2016 02:00,2,0.000,ALERT,212.83,300.27,59.959,1470722403,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,505113.3,505113.3,2407,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722440,855225.00
08/09/2016 02:00,2,0.000,ALERT,212.61,297.26,59.959,1470722403,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,519198.9,519198.9,2396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722442,855226.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.27,59.959,1470722403,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,516302.4,516302.4,2396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722443,855227.00
08/09/2016 02:00,2,0.000,ALERT,213.51,300.27,59.954,1470722403,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,515415.7,515415.7,2397,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722445,855228.00
08/09/2016 02:00,2,0.000,ALERT,213.06,298.17,59.959,1470722403,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,519088.7,519088.7,2407,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722447,855229.00
08/09/2016 02:00,2,0.000,ALERT,213.06,297.57,59.928,1470722403,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,516000.4,516000.4,2411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722449,855230.00
08/09/2016 02:00,2,0.000,ALERT,213.06,298.47,59.965,1470722403,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,521231.5,521231.5,2409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722450,855231.00
08/09/2016 02:00,2,0.000,ALERT,212.83,297.57,59.965,1470722403,"201051344000651","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,513992.0,513992.0,2395,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722452,855232.00
08/09/2016 02:00,2,0.000,ALERT,212.38,299.37,59.954,1470722403,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,745486.1,745486.1,2376,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722454,855233.00
08/09/2016 02:00,2,0.000,ALERT,213.29,298.47,59.981,1470722403,"274151322000068","219011344069620",0.00,21.00,0,296.96,299.97,0.0,0.0,0.000,639124.4,639124.4,2412,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722456,855234.00
08/09/2016 02:00,2,0.000,ALERT,212.61,298.17,59.965,1470722403,"201051344001135","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,510088.7,510088.7,2397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722458,855235.00
08/09/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1470722403,"201051344000594","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,520695.2,520695.2,2400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722459,855236.00
08/09/2016 02:00,2,0.000,ALERT,212.83,297.87,59.965,1470722403,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,517975.7,517975.7,2405,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722461,855237.00
08/09/2016 02:00,2,0.000,ALERT,212.38,299.67,59.949,1470722403,"274151322000054","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,760977.0,760977.0,2374,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722463,855238.00
08/09/2016 02:00,2,0.000,ALERT,213.29,300.27,59.965,1470722403,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,507952.4,507952.4,2397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722465,855239.00
08/09/2016 02:00,2,0.000,ALERT,212.83,298.17,59.959,1470722403,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,515380.8,515380.8,2411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722467,855240.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1470722403,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,524330.1,524330.1,2405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722469,855241.00
08/09/2016 02:00,2,0.000,ALERT,213.29,299.97,59.965,1470722403,"201051344000648","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,514061.5,514061.5,2394,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722470,855242.00
08/09/2016 02:00,2,0.000,ALERT,213.29,300.87,59.965,1470722403,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,524684.8,524684.8,2398,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722472,855243.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.87,59.949,1470722403,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,516811.5,516811.5,2394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722474,855244.00
08/09/2016 02:00,2,0.000,ALERT,213.06,300.27,59.996,1470722403,"201051344001158","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,509438.4,509438.4,2402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470722476,855245.00
08/09/2016 02:00,2,0.000,ALERT,213.51,300.87,59.970,1470722403,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,516782.2,516782.2,2400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722478,855246.00
08/09/2016 02:00,2,0.000,ALERT,212.83,298.77,59.965,1470722403,"274151322000087","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,733629.5,733629.5,2401,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470722480,855247.00
08/09/2016 02:15,2,0.000,ALERT,213.74,300.27,59.938,1470723303,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,516338.4,516338.4,2401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723305,855248.00
08/09/2016 02:15,2,0.000,ALERT,212.83,299.97,59.928,1470723303,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,761355.8,761355.8,2374,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723307,855249.00
08/09/2016 02:15,2,0.000,ALERT,213.96,300.27,59.944,1470723303,"201051344000633","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,507787.9,507787.9,2396,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723309,855250.00
08/09/2016 02:15,2,0.000,ALERT,213.51,300.57,59.975,1470723303,"201051344000469","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,509966.9,509966.9,2409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723310,855251.00
08/09/2016 02:15,2,0.000,ALERT,212.61,298.47,59.938,1470723303,"201051344000646","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,511239.9,511239.9,2398,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723312,855252.00
08/09/2016 02:15,2,0.000,ALERT,212.83,300.27,59.938,1470723303,"274151322000052","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,780652.8,780652.8,2376,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723314,855253.00
08/09/2016 02:15,2,0.000,ALERT,213.06,298.77,59.938,1470723303,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,520175.0,520175.0,2391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723316,855254.00
08/09/2016 02:15,2,0.000,ALERT,213.06,299.07,59.954,1470723303,"201051344001230","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,514595.4,514595.4,2409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723318,855255.00
08/09/2016 02:15,2,0.000,ALERT,213.51,299.37,59.944,1470723303,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,507402.2,507402.2,2398,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723319,855256.00
08/09/2016 02:15,2,0.000,ALERT,212.61,298.77,59.970,1470723303,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,520937.1,520937.1,2403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723321,855257.00
08/09/2016 02:15,2,0.000,ALERT,213.06,299.67,59.938,1470723303,"274151322000094","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,638951.3,638951.3,2417,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723323,855258.00
08/09/2016 02:15,2,0.000,ALERT,213.51,301.47,59.944,1470723303,"201051344000579","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,524220.6,524220.6,2407,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723325,855259.00
08/09/2016 02:15,2,0.000,ALERT,213.06,299.07,59.949,1470723303,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,518186.7,518186.7,2396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723327,855260.00
08/09/2016 02:15,2,0.000,ALERT,213.29,298.77,59.938,1470723303,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,519783.2,519783.2,2407,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723328,855261.00
08/09/2016 02:15,2,0.000,ALERT,213.29,298.17,59.949,1470723303,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,511298.3,511298.3,2399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723330,855262.00
08/09/2016 02:15,2,0.000,ALERT,213.06,300.87,59.970,1470723303,"274151322000083","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,773626.9,773626.9,2383,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723332,855263.00
08/09/2016 02:15,2,0.000,ALERT,213.74,299.67,59.954,1470723303,"274151322000076","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,825100.9,825100.9,2386,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723334,855264.00
08/09/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1470723303,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,508844.0,508844.0,2401,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723336,855265.00
08/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.959,1470723303,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,816773.0,816773.0,2391,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723338,855266.00
08/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.949,1470723303,"201051344000988","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,505113.3,505113.3,2409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723340,855267.00
08/09/2016 02:15,2,0.000,ALERT,213.06,298.17,59.949,1470723303,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,519198.9,519198.9,2398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723342,855268.00
08/09/2016 02:15,2,0.000,ALERT,213.51,300.87,59.944,1470723303,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,516302.4,516302.4,2398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470723343,855269.00
08/09/2016 02:15,2,0.000,ALERT,214.19,300.87,59.933,1470723303,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,515415.7,515415.7,2399,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723345,855270.00
08/09/2016 02:15,2,0.000,ALERT,213.51,299.07,59.959,1470723303,"201051344000685","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,519088.7,519088.7,2409,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470723347,855271.00
08/09/2016 02:15,2,0.000,ALERT,213.06,298.17,59.949,1470723303,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,516000.4,516000.4,2413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723349,855272.00
08/09/2016 02:15,2,0.000,ALERT,213.51,299.07,59.954,1470723303,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,521231.5,521231.5,2411,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723351,855273.00
08/09/2016 02:15,2,0.000,ALERT,213.29,298.17,59.944,1470723303,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,513992.0,513992.0,2397,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723352,855274.00
08/09/2016 02:15,2,0.000,ALERT,212.83,300.27,59.938,1470723303,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,745486.1,745486.1,2378,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723354,855275.00
08/09/2016 02:15,2,0.000,ALERT,213.74,299.37,59.933,1470723303,"274151322000068","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,639124.4,639124.4,2414,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470723356,855276.00
08/09/2016 02:15,2,0.000,ALERT,212.61,298.47,59.965,1470723303,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,510088.7,510088.7,2399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723358,855277.00
08/09/2016 02:15,2,0.000,ALERT,213.06,301.47,59.949,1470723303,"201051344000594","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,520695.2,520695.2,2402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723359,855278.00
08/09/2016 02:15,2,0.000,ALERT,213.06,298.17,59.954,1470723303,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,517975.7,517975.7,2407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723361,855279.00
08/09/2016 02:15,2,0.000,ALERT,212.83,299.97,59.944,1470723303,"274151322000054","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,760977.0,760977.0,2376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723363,855280.00
08/09/2016 02:15,2,0.000,ALERT,213.74,300.57,59.949,1470723303,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,507952.4,507952.4,2399,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723365,855281.00
08/09/2016 02:15,2,0.000,ALERT,213.06,298.47,59.954,1470723303,"201051344001093","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,515380.8,515380.8,2413,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723367,855282.00
08/09/2016 02:15,2,0.000,ALERT,213.29,300.87,59.949,1470723303,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,524330.1,524330.1,2407,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723369,855283.00
08/09/2016 02:15,2,0.000,ALERT,213.51,299.97,59.912,1470723303,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,514061.5,514061.5,2396,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723371,855284.00
08/09/2016 02:15,2,0.000,ALERT,213.51,301.17,59.933,1470723303,"201051344000569","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,524684.8,524684.8,2400,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723373,855285.00
08/09/2016 02:15,2,0.000,ALERT,213.51,301.17,59.970,1470723303,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,516811.5,516811.5,2396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723374,855286.00
08/09/2016 02:15,2,0.000,ALERT,213.51,300.57,59.912,1470723303,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,509438.4,509438.4,2404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470723376,855287.00
08/09/2016 02:15,2,0.000,ALERT,213.96,301.47,59.954,1470723303,"201051344000576","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,516782.2,516782.2,2402,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723378,855288.00
08/09/2016 02:15,2,0.000,ALERT,213.29,299.67,59.944,1470723303,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,733629.5,733629.5,2403,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470723380,855289.00
08/09/2016 02:30,2,0.000,ALERT,214.19,301.47,59.965,1470724204,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,516338.4,516338.4,2403,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724206,855290.00
08/09/2016 02:30,2,0.000,ALERT,213.51,300.57,59.959,1470724204,"274151322000085","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,761355.8,761355.8,2376,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724207,855291.00
08/09/2016 02:30,2,0.000,ALERT,214.41,301.47,59.959,1470724204,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,507787.9,507787.9,2398,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724209,855292.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.47,59.970,1470724204,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,509966.9,509966.9,2411,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724211,855293.00
08/09/2016 02:30,2,0.000,ALERT,213.06,299.07,59.949,1470724204,"201051344000646","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,511239.9,511239.9,2400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724213,855294.00
08/09/2016 02:30,2,0.000,ALERT,213.06,300.57,59.949,1470724204,"274151322000052","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,780652.8,780652.8,2378,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724214,855295.00
08/09/2016 02:30,2,0.000,ALERT,213.51,299.37,59.928,1470724204,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,520175.0,520175.0,2393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724216,855296.00
08/09/2016 02:30,2,0.000,ALERT,213.29,299.67,59.965,1470724204,"201051344001230","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,514595.4,514595.4,2411,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724218,855297.00
08/09/2016 02:30,2,0.000,ALERT,213.74,299.67,59.959,1470724204,"201051344000582","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,507402.2,507402.2,2400,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724220,855298.00
08/09/2016 02:30,2,0.000,ALERT,212.83,298.77,59.949,1470724204,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,520937.1,520937.1,2405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724222,855299.00
08/09/2016 02:30,2,0.000,ALERT,213.29,299.67,59.949,1470724204,"274151322000094","219011344069620",0.00,19.30,0,298.47,301.47,0.0,0.0,0.000,638951.3,638951.3,2419,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724223,855300.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.77,59.954,1470724204,"201051344000579","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,524220.6,524220.6,2409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724225,855301.00
08/09/2016 02:30,2,0.000,ALERT,213.06,299.37,59.949,1470724204,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,518186.7,518186.7,2398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724227,855302.00
08/09/2016 02:30,2,0.000,ALERT,213.51,299.07,59.954,1470724204,"201051344000438","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,519783.2,519783.2,2409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724229,855303.00
08/09/2016 02:30,2,0.000,ALERT,213.29,298.17,59.949,1470724204,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,511298.3,511298.3,2401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724231,855304.00
