ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 02:30,2,0.000,ALERT,213.29,300.57,59.959,1470724204,"274151322000083","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,773626.9,773626.9,2385,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724233,855305.00
08/09/2016 02:30,2,0.000,ALERT,213.96,300.27,59.949,1470724204,"274151322000076","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,825100.9,825100.9,2388,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724234,855306.00
08/09/2016 02:30,2,0.000,ALERT,213.74,302.37,59.954,1470724204,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,508844.0,508844.0,2403,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724236,855307.00
08/09/2016 02:30,2,0.000,ALERT,213.29,301.47,59.938,1470724204,"274151322000095","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,816773.0,816773.0,2393,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724238,855308.00
08/09/2016 02:30,2,0.000,ALERT,213.51,301.17,59.959,1470724204,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,505113.3,505113.3,2411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724240,855309.00
08/09/2016 02:30,2,0.000,ALERT,213.06,298.17,59.991,1470724204,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,519198.9,519198.9,2400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724242,855310.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.77,59.954,1470724204,"201051344000458","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,516302.4,516302.4,2400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724244,855311.00
08/09/2016 02:30,2,0.000,ALERT,214.19,301.17,59.949,1470724204,"201051344000853","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,515415.7,515415.7,2401,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724246,855312.00
08/09/2016 02:30,2,0.000,ALERT,213.51,299.07,59.949,1470724204,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,519088.7,519088.7,2411,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724247,855313.00
08/09/2016 02:30,2,0.000,ALERT,213.51,298.47,59.949,1470724204,"201051344000917","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,516000.4,516000.4,2415,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724249,855314.00
08/09/2016 02:30,2,0.000,ALERT,213.51,299.37,59.949,1470724204,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,521231.5,521231.5,2413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724251,855315.00
08/09/2016 02:30,2,0.000,ALERT,213.51,298.47,59.949,1470724204,"201051344000651","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,513992.0,513992.0,2399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724253,855316.00
08/09/2016 02:30,2,0.000,ALERT,212.83,300.87,59.922,1470724204,"274151322000088","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,745486.1,745486.1,2380,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724255,855317.00
08/09/2016 02:30,2,0.000,ALERT,213.96,299.97,59.944,1470724204,"274151322000068","219011344069620",0.00,20.70,0,298.47,301.17,0.0,0.0,0.000,639124.4,639124.4,2416,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724257,855318.00
08/09/2016 02:30,2,0.000,ALERT,213.06,299.07,59.949,1470724204,"201051344001135","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,510088.7,510088.7,2401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724258,855319.00
08/09/2016 02:30,2,0.000,ALERT,213.51,302.07,59.949,1470724204,"201051344000594","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,520695.2,520695.2,2404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724260,855320.00
08/09/2016 02:30,2,0.000,ALERT,213.29,298.77,59.981,1470724204,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,517975.7,517975.7,2409,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724262,855321.00
08/09/2016 02:30,2,0.000,ALERT,213.29,301.47,59.944,1470724204,"274151322000054","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,760977.0,760977.0,2378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724264,855322.00
08/09/2016 02:30,2,0.000,ALERT,213.96,301.17,59.933,1470724204,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,507952.4,507952.4,2401,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724266,855323.00
08/09/2016 02:30,2,0.000,ALERT,213.29,299.07,59.959,1470724204,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,515380.8,515380.8,2415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724267,855324.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.47,59.949,1470724204,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,524330.1,524330.1,2409,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724269,855325.00
08/09/2016 02:30,2,0.000,ALERT,213.96,300.87,59.959,1470724204,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,514061.5,514061.5,2398,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724271,855326.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.77,59.954,1470724204,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,524684.8,524684.8,2402,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470724273,855327.00
08/09/2016 02:30,2,0.000,ALERT,213.74,301.47,59.928,1470724204,"201051344000983","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,516811.5,516811.5,2398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724274,855328.00
08/09/2016 02:30,2,0.000,ALERT,213.29,300.57,59.954,1470724204,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,509438.4,509438.4,2406,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724276,855329.00
08/09/2016 02:30,2,0.000,ALERT,214.19,301.77,59.954,1470724204,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,516782.2,516782.2,2404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724278,855330.00
08/09/2016 02:30,2,0.000,ALERT,213.29,299.97,59.949,1470724204,"274151322000087","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,733629.5,733629.5,2405,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470724280,855331.00
08/09/2016 02:45,2,0.000,ALERT,214.19,300.87,59.970,1470725103,"201051344000645","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,516338.4,516338.4,2405,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725105,855332.00
08/09/2016 02:45,2,0.000,ALERT,212.38,298.77,59.922,1470725103,"274151322000085","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,761355.8,761355.8,2378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725107,855333.00
08/09/2016 02:45,2,0.000,ALERT,214.19,300.57,59.928,1470725103,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,507787.9,507787.9,2400,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725108,855334.00
08/09/2016 02:45,2,0.000,ALERT,213.51,300.87,59.928,1470725103,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,509966.9,509966.9,2413,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725110,855335.00
08/09/2016 02:45,2,0.000,ALERT,212.83,299.07,59.928,1470725103,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,511239.9,511239.9,2402,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725112,855336.00
08/09/2016 02:45,2,0.000,ALERT,212.38,299.37,59.917,1470725103,"274151322000052","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,780652.8,780652.8,2380,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725114,855337.00
08/09/2016 02:45,2,0.000,ALERT,213.29,299.37,59.928,1470725103,"201051344000585","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,520175.0,520175.0,2395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725116,855338.00
08/09/2016 02:45,2,0.000,ALERT,213.06,299.67,59.928,1470725103,"201051344001230","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,514595.4,514595.4,2413,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725118,855339.00
08/09/2016 02:45,2,0.000,ALERT,213.51,299.97,59.928,1470725103,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,507402.2,507402.2,2402,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725119,855340.00
08/09/2016 02:45,2,0.000,ALERT,212.61,298.77,59.933,1470725103,"201051344000955","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,520937.1,520937.1,2407,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725121,855341.00
08/09/2016 02:45,2,0.000,ALERT,212.61,298.47,59.933,1470725103,"274151322000094","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,638951.3,638951.3,2421,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725123,855342.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.77,59.922,1470725103,"201051344000579","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,524220.6,524220.6,2411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725125,855343.00
08/09/2016 02:45,2,0.000,ALERT,212.83,299.37,59.938,1470725103,"201051344000890","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,518186.7,518186.7,2400,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725127,855344.00
08/09/2016 02:45,2,0.000,ALERT,213.06,298.77,59.944,1470725103,"201051344000438","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,519783.2,519783.2,2411,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725128,855345.00
08/09/2016 02:45,2,0.000,ALERT,213.06,298.17,59.938,1470725103,"201051344000417","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,511298.3,511298.3,2403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725130,855346.00
08/09/2016 02:45,2,0.000,ALERT,212.38,299.67,59.933,1470725103,"274151322000083","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,773626.9,773626.9,2387,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725132,855347.00
08/09/2016 02:45,2,0.000,ALERT,213.06,298.17,59.928,1470725103,"274151322000076","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,825100.9,825100.9,2390,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725134,855348.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1470725103,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,508844.0,508844.0,2405,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725136,855349.00
08/09/2016 02:45,2,0.000,ALERT,212.38,299.97,59.938,1470725103,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,816773.0,816773.0,2395,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725137,855350.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.17,59.938,1470725103,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,505113.3,505113.3,2413,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725139,855351.00
08/09/2016 02:45,2,0.000,ALERT,212.83,298.47,59.938,1470725103,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,519198.9,519198.9,2402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725141,855352.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.47,59.928,1470725103,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,516302.4,516302.4,2402,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725143,855353.00
08/09/2016 02:45,2,0.000,ALERT,214.19,301.17,59.954,1470725103,"201051344000853","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,515415.7,515415.7,2403,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725145,855354.00
08/09/2016 02:45,2,0.000,ALERT,213.51,299.37,59.896,1470725103,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,519088.7,519088.7,2413,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725146,855355.00
08/09/2016 02:45,2,0.000,ALERT,213.29,298.77,59.933,1470725103,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,516000.4,516000.4,2417,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725148,855356.00
08/09/2016 02:45,2,0.000,ALERT,213.29,299.67,59.896,1470725103,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,521231.5,521231.5,2415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725150,855357.00
08/09/2016 02:45,2,0.000,ALERT,213.29,298.47,59.933,1470725103,"201051344000651","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,513992.0,513992.0,2401,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725152,855358.00
08/09/2016 02:45,2,0.000,ALERT,211.93,298.77,59.928,1470725103,"274151322000088","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,745486.1,745486.1,2382,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725154,855359.00
08/09/2016 02:45,2,0.000,ALERT,213.06,297.87,59.938,1470725103,"274151322000068","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,639124.4,639124.4,2418,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725155,855360.00
08/09/2016 02:45,2,0.000,ALERT,212.83,299.07,59.933,1470725103,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,510088.7,510088.7,2403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725157,855361.00
08/09/2016 02:45,2,0.000,ALERT,213.29,301.77,59.928,1470725103,"201051344000594","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,520695.2,520695.2,2406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725159,855362.00
08/09/2016 02:45,2,0.000,ALERT,213.06,298.77,59.949,1470725103,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,517975.7,517975.7,2411,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725161,855363.00
08/09/2016 02:45,2,0.000,ALERT,212.38,299.67,59.928,1470725103,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,760977.0,760977.0,2380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725163,855364.00
08/09/2016 02:45,2,0.000,ALERT,213.96,300.87,59.928,1470725103,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,507952.4,507952.4,2403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725164,855365.00
08/09/2016 02:45,2,0.000,ALERT,213.06,299.07,59.901,1470725103,"201051344001093","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,515380.8,515380.8,2417,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725166,855366.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.17,59.907,1470725103,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,524330.1,524330.1,2411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725168,855367.00
08/09/2016 02:45,2,0.000,ALERT,213.74,300.57,59.933,1470725103,"201051344000648","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,514061.5,514061.5,2400,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725170,855368.00
08/09/2016 02:45,2,0.000,ALERT,213.51,301.77,59.938,1470725103,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,524684.8,524684.8,2404,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725172,855369.00
08/09/2016 02:45,2,0.000,ALERT,213.74,301.77,59.944,1470725103,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,516811.5,516811.5,2400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725174,855370.00
08/09/2016 02:45,2,0.000,ALERT,213.74,301.17,59.933,1470725103,"201051344001158","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,509438.4,509438.4,2408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725176,855371.00
08/09/2016 02:45,2,0.000,ALERT,213.96,301.47,59.944,1470725103,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,516782.2,516782.2,2406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470725177,855372.00
08/09/2016 02:45,2,0.000,ALERT,212.61,299.07,59.959,1470725103,"274151322000087","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,733629.5,733629.5,2407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470725179,855373.00
08/09/2016 03:00,2,0.000,ALERT,213.96,301.17,60.002,1470726004,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,516338.4,516338.4,2407,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726006,855374.00
08/09/2016 03:00,2,0.000,ALERT,212.38,298.47,59.991,1470726004,"274151322000085","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,761355.8,761355.8,2380,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726007,855375.00
08/09/2016 03:00,2,0.000,ALERT,214.19,300.87,59.996,1470726004,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,507787.9,507787.9,2402,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726009,855376.00
08/09/2016 03:00,2,0.000,ALERT,213.51,300.87,59.996,1470726004,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,509966.9,509966.9,2415,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726011,855377.00
08/09/2016 03:00,2,0.000,ALERT,213.06,299.37,59.991,1470726004,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,511239.9,511239.9,2404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726013,855378.00
08/09/2016 03:00,2,0.000,ALERT,212.16,299.07,59.996,1470726004,"274151322000052","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,780652.8,780652.8,2382,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726015,855379.00
08/09/2016 03:00,2,0.000,ALERT,213.29,299.37,59.991,1470726004,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,520175.0,520175.0,2397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726016,855380.00
08/09/2016 03:00,2,0.000,ALERT,213.06,299.67,59.986,1470726004,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,514595.4,514595.4,2415,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726018,855381.00
08/09/2016 03:00,2,0.000,ALERT,213.74,299.97,59.970,1470726004,"201051344000582","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,507402.2,507402.2,2404,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726020,855382.00
08/09/2016 03:00,2,0.000,ALERT,212.83,299.07,60.028,1470726004,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,520937.1,520937.1,2409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726022,855383.00
08/09/2016 03:00,2,0.000,ALERT,212.16,298.47,59.975,1470726004,"274151322000094","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,638951.3,638951.3,2423,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726024,855384.00
08/09/2016 03:00,2,0.000,ALERT,213.51,301.77,59.959,1470726004,"201051344000579","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,524220.6,524220.6,2413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726026,855385.00
08/09/2016 03:00,2,0.000,ALERT,213.06,299.67,59.986,1470726004,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,518186.7,518186.7,2402,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726027,855386.00
08/09/2016 03:00,2,0.000,ALERT,213.51,299.37,59.981,1470726004,"201051344000438","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,519783.2,519783.2,2413,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726029,855387.00
08/09/2016 03:00,2,0.000,ALERT,213.51,298.77,59.986,1470726004,"201051344000417","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,511298.3,511298.3,2405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726031,855388.00
08/09/2016 03:00,2,0.000,ALERT,212.38,299.67,59.981,1470726004,"274151322000083","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,773626.9,773626.9,2389,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726033,855389.00
08/09/2016 03:00,2,0.000,ALERT,212.83,298.77,59.981,1470726004,"274151322000076","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,825100.9,825100.9,2392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726034,855390.00
08/09/2016 03:00,2,0.000,ALERT,213.29,301.77,59.986,1470726004,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,508844.0,508844.0,2407,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726036,855391.00
08/09/2016 03:00,2,0.000,ALERT,212.38,300.27,59.970,1470726004,"274151322000095","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,816773.0,816773.0,2397,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726038,855392.00
08/09/2016 03:00,2,0.000,ALERT,213.51,301.17,60.007,1470726004,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,505113.3,505113.3,2415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726040,855393.00
08/09/2016 03:00,2,0.000,ALERT,213.06,298.47,59.981,1470726004,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,519198.9,519198.9,2404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726042,855394.00
08/09/2016 03:00,2,0.000,ALERT,213.51,301.47,59.996,1470726004,"201051344000458","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,516302.4,516302.4,2404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726043,855395.00
08/09/2016 03:00,2,0.000,ALERT,213.96,301.17,59.975,1470726004,"201051344000853","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,515415.7,515415.7,2405,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726045,855396.00
08/09/2016 03:00,2,0.000,ALERT,213.51,299.37,59.986,1470726004,"201051344000685","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,519088.7,519088.7,2415,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726047,855397.00
08/09/2016 03:00,2,0.000,ALERT,213.29,298.77,59.975,1470726004,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,516000.4,516000.4,2419,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726049,855398.00
08/09/2016 03:00,2,0.000,ALERT,213.29,299.37,59.975,1470726004,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,521231.5,521231.5,2417,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726051,855399.00
08/09/2016 03:00,2,0.000,ALERT,213.51,298.47,59.975,1470726004,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,513992.0,513992.0,2403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726053,855400.00
08/09/2016 03:00,2,0.000,ALERT,211.93,299.07,59.959,1470726004,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,745486.1,745486.1,2384,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726054,855401.00
08/09/2016 03:00,2,0.000,ALERT,212.83,298.17,59.986,1470726004,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,639124.4,639124.4,2420,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726056,855402.00
08/09/2016 03:00,2,0.000,ALERT,212.83,299.07,59.970,1470726004,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,510088.7,510088.7,2405,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726058,855403.00
08/09/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1470726004,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,520695.2,520695.2,2408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726060,855404.00
08/09/2016 03:00,2,0.000,ALERT,213.29,299.07,59.944,1470726004,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,517975.7,517975.7,2413,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726062,855405.00
08/09/2016 03:00,2,0.000,ALERT,212.16,298.77,59.970,1470726004,"274151322000054","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,760977.0,760977.0,2382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726064,855406.00
08/09/2016 03:00,2,0.000,ALERT,213.74,300.57,59.981,1470726004,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,507952.4,507952.4,2405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726066,855407.00
08/09/2016 03:00,2,0.000,ALERT,213.06,299.07,59.970,1470726004,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,515380.8,515380.8,2419,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726068,855408.00
08/09/2016 03:00,2,0.000,ALERT,213.29,301.17,59.965,1470726004,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,524330.1,524330.1,2413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726069,855409.00
08/09/2016 03:00,2,0.000,ALERT,213.74,300.57,59.965,1470726004,"201051344000648","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,514061.5,514061.5,2402,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726071,855410.00
08/09/2016 03:00,2,0.000,ALERT,213.51,301.77,59.959,1470726004,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,524684.8,524684.8,2406,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726073,855411.00
08/09/2016 03:00,2,0.000,ALERT,213.51,301.77,59.965,1470726004,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,516811.5,516811.5,2402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726075,855412.00
08/09/2016 03:00,2,0.000,ALERT,213.51,300.87,59.970,1470726004,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,509438.4,509438.4,2410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726077,855413.00
08/09/2016 03:00,2,0.000,ALERT,213.96,301.47,59.970,1470726004,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,516782.2,516782.2,2408,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726079,855414.00
08/09/2016 03:00,2,0.000,ALERT,212.38,298.17,59.959,1470726004,"274151322000087","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,733629.5,733629.5,2409,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726081,855415.00
08/09/2016 03:15,2,0.000,ALERT,213.74,300.87,59.949,1470726904,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,516338.4,516338.4,2409,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726906,855416.00
08/09/2016 03:15,2,0.000,ALERT,212.38,299.07,59.949,1470726904,"274151322000085","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,761355.8,761355.8,2382,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726908,855417.00
08/09/2016 03:15,2,0.000,ALERT,213.96,300.57,59.954,1470726904,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,507787.9,507787.9,2404,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726910,855418.00
08/09/2016 03:15,2,0.000,ALERT,213.51,300.87,59.959,1470726904,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,509966.9,509966.9,2417,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726912,855419.00
08/09/2016 03:15,2,0.000,ALERT,212.83,299.37,59.965,1470726904,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,511239.9,511239.9,2406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726914,855420.00
08/09/2016 03:15,2,0.000,ALERT,211.93,299.07,59.938,1470726904,"274151322000052","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,780652.8,780652.8,2384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726916,855421.00
08/09/2016 03:15,2,0.000,ALERT,213.29,299.67,59.965,1470726904,"201051344000585","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,520175.0,520175.0,2399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726917,855422.00
08/09/2016 03:15,2,0.000,ALERT,213.06,299.97,59.965,1470726904,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,514595.4,514595.4,2417,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726919,855423.00
08/09/2016 03:15,2,0.000,ALERT,213.51,299.97,59.970,1470726904,"201051344000582","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,507402.2,507402.2,2406,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726921,855424.00
08/09/2016 03:15,2,0.000,ALERT,212.83,299.37,59.959,1470726904,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,520937.1,520937.1,2411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726923,855425.00
08/09/2016 03:15,2,0.000,ALERT,212.16,298.47,59.954,1470726904,"274151322000094","219011344069620",0.00,19.00,0,297.26,299.97,0.0,0.0,0.000,638951.3,638951.3,2425,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726924,855426.00
08/09/2016 03:15,2,0.000,ALERT,213.29,301.47,60.002,1470726904,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,524220.6,524220.6,2415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726926,855427.00
08/09/2016 03:15,2,0.000,ALERT,213.29,299.97,59.965,1470726904,"201051344000890","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,518186.7,518186.7,2404,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726928,855428.00
08/09/2016 03:15,2,0.000,ALERT,213.29,299.37,59.954,1470726904,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,519783.2,519783.2,2415,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726930,855429.00
08/09/2016 03:15,2,0.000,ALERT,213.29,298.77,59.965,1470726904,"201051344000417","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,511298.3,511298.3,2407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726932,855430.00
08/09/2016 03:15,2,0.000,ALERT,212.16,299.07,59.954,1470726904,"274151322000083","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,773626.9,773626.9,2391,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726934,855431.00
08/09/2016 03:15,2,0.000,ALERT,212.61,299.37,59.970,1470726904,"274151322000076","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,825100.9,825100.9,2394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726935,855432.00
08/09/2016 03:15,2,0.000,ALERT,213.51,301.47,60.012,1470726904,"201051344000868","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,508844.0,508844.0,2409,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726937,855433.00
08/09/2016 03:15,2,0.000,ALERT,212.16,300.27,59.975,1470726904,"274151322000095","219011344069620",0.00,19.00,0,298.77,301.47,0.0,0.0,0.000,816773.0,816773.0,2399,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726939,855434.00
08/09/2016 03:15,2,0.000,ALERT,213.29,300.87,59.965,1470726904,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,505113.3,505113.3,2417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726941,855435.00
08/09/2016 03:15,2,0.000,ALERT,213.29,299.07,59.959,1470726904,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,519198.9,519198.9,2406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726943,855436.00
08/09/2016 03:15,2,0.000,ALERT,213.29,301.17,59.959,1470726904,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,516302.4,516302.4,2406,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726945,855437.00
08/09/2016 03:15,2,0.000,ALERT,213.96,301.17,59.928,1470726904,"201051344000853","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,515415.7,515415.7,2407,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726946,855438.00
08/09/2016 03:15,2,0.000,ALERT,213.74,299.67,59.959,1470726904,"201051344000685","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,519088.7,519088.7,2417,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726948,855439.00
08/09/2016 03:15,2,0.000,ALERT,213.51,299.07,59.965,1470726904,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,516000.4,516000.4,2421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726950,855440.00
08/09/2016 03:15,2,0.000,ALERT,213.51,299.97,59.959,1470726904,"201051344001145","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,521231.5,521231.5,2419,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726952,855441.00
08/09/2016 03:15,2,0.000,ALERT,213.51,298.77,59.959,1470726904,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,513992.0,513992.0,2405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726954,855442.00
08/09/2016 03:15,2,0.000,ALERT,212.16,299.07,59.959,1470726904,"274151322000088","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,745486.1,745486.1,2386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726955,855443.00
08/09/2016 03:15,2,0.000,ALERT,212.83,298.77,59.954,1470726904,"274151322000068","219011344069620",0.00,20.00,0,296.96,299.67,0.0,0.0,0.000,639124.4,639124.4,2422,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726957,855444.00
08/09/2016 03:15,2,0.000,ALERT,213.06,299.67,59.938,1470726904,"201051344001135","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,510088.7,510088.7,2407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726959,855445.00
08/09/2016 03:15,2,0.000,ALERT,213.51,302.07,59.954,1470726904,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,520695.2,520695.2,2410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470726961,855446.00
08/09/2016 03:15,2,0.000,ALERT,213.51,299.37,59.959,1470726904,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,517975.7,517975.7,2415,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726963,855447.00
08/09/2016 03:15,2,0.000,ALERT,212.16,299.37,59.938,1470726904,"274151322000054","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,760977.0,760977.0,2384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726964,855448.00
08/09/2016 03:15,2,0.000,ALERT,213.96,301.17,59.928,1470726904,"201051344000867","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,507952.4,507952.4,2407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726966,855449.00
