ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 03:15,2,0.000,ALERT,213.51,299.67,59.986,1470726904,"201051344001093","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,515380.8,515380.8,2421,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726968,855450.00
08/09/2016 03:15,2,0.000,ALERT,213.51,301.17,59.954,1470726904,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,524330.1,524330.1,2415,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726970,855451.00
08/09/2016 03:15,2,0.000,ALERT,213.96,300.87,59.954,1470726904,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,514061.5,514061.5,2404,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726972,855452.00
08/09/2016 03:15,2,0.000,ALERT,213.74,301.77,59.959,1470726904,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,524684.8,524684.8,2408,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726974,855453.00
08/09/2016 03:15,2,0.000,ALERT,213.74,301.47,59.949,1470726904,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,516811.5,516811.5,2404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726975,855454.00
08/09/2016 03:15,2,0.000,ALERT,213.74,300.87,59.954,1470726904,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,509438.4,509438.4,2412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726977,855455.00
08/09/2016 03:15,2,0.000,ALERT,213.96,301.77,59.959,1470726904,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,516782.2,516782.2,2410,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726979,855456.00
08/09/2016 03:15,2,0.000,ALERT,212.61,299.07,59.949,1470726904,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,733629.5,733629.5,2411,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470726981,855457.00
08/09/2016 03:30,2,0.000,ALERT,214.19,301.17,59.965,1470727804,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,516338.4,516338.4,2411,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727806,855458.00
08/09/2016 03:30,2,0.000,ALERT,212.38,299.07,59.954,1470727804,"274151322000085","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,761355.8,761355.8,2384,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727807,855459.00
08/09/2016 03:30,2,0.000,ALERT,214.19,300.87,59.959,1470727804,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,507787.9,507787.9,2406,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727809,855460.00
08/09/2016 03:30,2,0.000,ALERT,213.74,301.17,59.949,1470727804,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,509966.9,509966.9,2419,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727811,855461.00
08/09/2016 03:30,2,0.000,ALERT,213.06,299.37,59.954,1470727804,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,511239.9,511239.9,2408,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727813,855462.00
08/09/2016 03:30,2,0.000,ALERT,212.38,299.67,59.954,1470727804,"274151322000052","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,780652.8,780652.8,2386,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727815,855463.00
08/09/2016 03:30,2,0.000,ALERT,213.51,299.97,59.965,1470727804,"201051344000585","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,520175.0,520175.0,2401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727816,855464.00
08/09/2016 03:30,2,0.000,ALERT,213.29,299.97,59.959,1470727804,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,514595.4,514595.4,2419,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727818,855465.00
08/09/2016 03:30,2,0.000,ALERT,213.74,300.27,59.959,1470727804,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,507402.2,507402.2,2408,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727820,855466.00
08/09/2016 03:30,2,0.000,ALERT,213.06,299.67,59.959,1470727804,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,520937.1,520937.1,2413,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727822,855467.00
08/09/2016 03:30,2,0.000,ALERT,212.61,298.77,59.954,1470727804,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,638951.3,638951.3,2427,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727823,855468.00
08/09/2016 03:30,2,0.000,ALERT,213.96,302.37,59.949,1470727804,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,524220.6,524220.6,2417,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727825,855469.00
08/09/2016 03:30,2,0.000,ALERT,213.51,300.27,59.954,1470727804,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,518186.7,518186.7,2406,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727827,855470.00
08/09/2016 03:30,2,0.000,ALERT,213.51,299.97,59.949,1470727804,"201051344000438","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,519783.2,519783.2,2417,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727829,855471.00
08/09/2016 03:30,2,0.000,ALERT,213.74,299.37,59.959,1470727804,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,511298.3,511298.3,2409,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727831,855472.00
08/09/2016 03:30,2,0.000,ALERT,212.61,300.27,59.949,1470727804,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,773626.9,773626.9,2393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727833,855473.00
08/09/2016 03:30,2,0.000,ALERT,213.06,299.37,59.944,1470727804,"274151322000076","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,825100.9,825100.9,2396,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727835,855474.00
08/09/2016 03:30,2,0.000,ALERT,213.96,302.37,59.954,1470727804,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,508844.0,508844.0,2411,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727837,855475.00
08/09/2016 03:30,2,0.000,ALERT,212.61,300.57,59.938,1470727804,"274151322000095","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,816773.0,816773.0,2401,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727838,855476.00
08/09/2016 03:30,2,0.000,ALERT,213.74,301.47,59.954,1470727804,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,505113.3,505113.3,2419,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727840,855477.00
08/09/2016 03:30,2,0.000,ALERT,213.29,299.07,59.944,1470727804,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,519198.9,519198.9,2408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727842,855478.00
08/09/2016 03:30,2,0.000,ALERT,213.74,301.77,59.970,1470727804,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,516302.4,516302.4,2408,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727844,855479.00
08/09/2016 03:30,2,0.000,ALERT,214.41,301.77,59.949,1470727804,"201051344000853","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,515415.7,515415.7,2409,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727846,855480.00
08/09/2016 03:30,2,0.000,ALERT,213.74,299.67,59.949,1470727804,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,519088.7,519088.7,2419,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727847,855481.00
08/09/2016 03:30,2,0.000,ALERT,213.51,299.37,59.944,1470727804,"201051344000917","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,516000.4,516000.4,2423,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727849,855482.00
08/09/2016 03:30,2,0.000,ALERT,213.74,300.27,59.954,1470727804,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,521231.5,521231.5,2421,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727851,855483.00
08/09/2016 03:30,2,0.000,ALERT,213.74,299.37,59.901,1470727804,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,513992.0,513992.0,2407,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727853,855484.00
08/09/2016 03:30,2,0.000,ALERT,212.16,299.97,59.949,1470727804,"274151322000088","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,745486.1,745486.1,2388,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727854,855485.00
08/09/2016 03:30,2,0.000,ALERT,213.29,298.47,59.944,1470727804,"274151322000068","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,639124.4,639124.4,2424,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727856,855486.00
08/09/2016 03:30,2,0.000,ALERT,213.06,299.67,59.954,1470727804,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,510088.7,510088.7,2409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727858,855487.00
08/09/2016 03:30,2,0.000,ALERT,213.74,302.37,59.944,1470727804,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,520695.2,520695.2,2412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727860,855488.00
08/09/2016 03:30,2,0.000,ALERT,213.51,299.67,59.949,1470727804,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,517975.7,517975.7,2417,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727862,855489.00
08/09/2016 03:30,2,0.000,ALERT,212.61,299.97,59.986,1470727804,"274151322000054","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,760977.0,760977.0,2386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727863,855490.00
08/09/2016 03:30,2,0.000,ALERT,214.19,301.47,59.944,1470727804,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,507952.4,507952.4,2409,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727865,855491.00
08/09/2016 03:30,2,0.000,ALERT,213.51,299.97,59.949,1470727804,"201051344001093","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,515380.8,515380.8,2423,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727867,855492.00
08/09/2016 03:30,2,0.000,ALERT,213.74,301.77,59.949,1470727804,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,524330.1,524330.1,2417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727869,855493.00
08/09/2016 03:30,2,0.000,ALERT,214.19,301.47,59.954,1470727804,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,514061.5,514061.5,2406,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727871,855494.00
08/09/2016 03:30,2,0.000,ALERT,213.96,302.37,59.949,1470727804,"201051344000569","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,524684.8,524684.8,2410,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727872,855495.00
08/09/2016 03:30,2,0.000,ALERT,213.96,301.77,59.959,1470727804,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,516811.5,516811.5,2406,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727874,855496.00
08/09/2016 03:30,2,0.000,ALERT,213.96,301.47,59.959,1470727804,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,509438.4,509438.4,2414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470727876,855497.00
08/09/2016 03:30,2,0.000,ALERT,214.19,302.37,59.944,1470727804,"201051344000576","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,516782.2,516782.2,2412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727878,855498.00
08/09/2016 03:30,2,0.000,ALERT,212.61,299.07,59.949,1470727804,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,733629.5,733629.5,2413,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470727879,855499.00
08/09/2016 03:45,2,0.000,ALERT,214.41,301.77,59.954,1470728703,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,516338.4,516338.4,2413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728705,855500.00
08/09/2016 03:45,2,0.000,ALERT,212.83,299.97,59.959,1470728703,"274151322000085","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,761355.8,761355.8,2386,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728707,855501.00
08/09/2016 03:45,2,0.000,ALERT,214.64,301.47,59.965,1470728703,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,507787.9,507787.9,2408,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728709,855502.00
08/09/2016 03:45,2,0.000,ALERT,213.96,301.77,59.954,1470728703,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,509966.9,509966.9,2421,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728711,855503.00
08/09/2016 03:45,2,0.000,ALERT,213.29,299.67,59.959,1470728703,"201051344000646","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,511239.9,511239.9,2410,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728713,855504.00
08/09/2016 03:45,2,0.000,ALERT,212.61,299.97,59.954,1470728703,"274151322000052","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,780652.8,780652.8,2388,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728714,855505.00
08/09/2016 03:45,2,0.000,ALERT,213.74,300.27,59.922,1470728703,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,520175.0,520175.0,2403,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728716,855506.00
08/09/2016 03:45,2,0.000,ALERT,213.51,300.27,59.959,1470728703,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,514595.4,514595.4,2421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728718,855507.00
08/09/2016 03:45,2,0.000,ALERT,214.19,300.87,59.949,1470728703,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,507402.2,507402.2,2410,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728720,855508.00
08/09/2016 03:45,2,0.000,ALERT,213.29,299.97,59.965,1470728703,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,520937.1,520937.1,2415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728722,855509.00
08/09/2016 03:45,2,0.000,ALERT,213.06,299.37,59.959,1470728703,"274151322000094","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,638951.3,638951.3,2429,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728724,855510.00
08/09/2016 03:45,2,0.000,ALERT,214.19,302.68,59.965,1470728703,"201051344000579","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,524220.6,524220.6,2419,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728725,855511.00
08/09/2016 03:45,2,0.000,ALERT,213.51,300.57,59.991,1470728703,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,518186.7,518186.7,2408,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728727,855512.00
08/09/2016 03:45,2,0.000,ALERT,213.74,299.97,59.996,1470728703,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,519783.2,519783.2,2419,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728729,855513.00
08/09/2016 03:45,2,0.000,ALERT,213.74,299.37,59.965,1470728703,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,511298.3,511298.3,2411,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728731,855514.00
08/09/2016 03:45,2,0.000,ALERT,212.83,300.57,59.959,1470728703,"274151322000083","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,773626.9,773626.9,2395,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728733,855515.00
08/09/2016 03:45,2,0.000,ALERT,213.29,299.37,59.928,1470728703,"274151322000076","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,825100.9,825100.9,2398,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728735,855516.00
08/09/2016 03:45,2,0.000,ALERT,213.96,302.68,59.959,1470728703,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,508844.0,508844.0,2413,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728737,855517.00
08/09/2016 03:45,2,0.000,ALERT,213.06,300.57,59.986,1470728703,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,816773.0,816773.0,2403,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728739,855518.00
08/09/2016 03:45,2,0.000,ALERT,214.19,302.07,59.959,1470728703,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,505113.3,505113.3,2421,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728740,855519.00
08/09/2016 03:45,2,0.000,ALERT,213.51,299.37,59.933,1470728703,"201051344001025","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,519198.9,519198.9,2410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728742,855520.00
08/09/2016 03:45,2,0.000,ALERT,213.96,302.07,59.970,1470728703,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,516302.4,516302.4,2410,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728744,855521.00
08/09/2016 03:45,2,0.000,ALERT,214.64,301.77,59.996,1470728703,"201051344000853","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,515415.7,515415.7,2411,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728746,855522.00
08/09/2016 03:45,2,0.000,ALERT,213.96,299.97,59.959,1470728703,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,519088.7,519088.7,2421,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728748,855523.00
08/09/2016 03:45,2,0.000,ALERT,213.96,299.67,59.959,1470728703,"201051344000917","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,516000.4,516000.4,2425,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728749,855524.00
08/09/2016 03:45,2,0.000,ALERT,213.96,300.27,59.959,1470728703,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,521231.5,521231.5,2423,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728751,855525.00
08/09/2016 03:45,2,0.000,ALERT,213.74,299.07,59.933,1470728703,"201051344000651","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,513992.0,513992.0,2409,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728753,855526.00
08/09/2016 03:45,2,0.000,ALERT,212.61,299.97,59.954,1470728703,"274151322000088","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,745486.1,745486.1,2390,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728755,855527.00
08/09/2016 03:45,2,0.000,ALERT,213.74,298.77,59.991,1470728703,"274151322000068","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,639124.4,639124.4,2426,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728756,855528.00
08/09/2016 03:45,2,0.000,ALERT,213.29,299.97,59.949,1470728703,"201051344001135","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,510088.7,510088.7,2411,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728758,855529.00
08/09/2016 03:45,2,0.000,ALERT,213.96,302.68,59.944,1470728703,"201051344000594","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,520695.2,520695.2,2414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728760,855530.00
08/09/2016 03:45,2,0.000,ALERT,213.74,299.67,59.959,1470728703,"201051344001203","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,517975.7,517975.7,2419,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728762,855531.00
08/09/2016 03:45,2,0.000,ALERT,213.06,300.57,59.965,1470728703,"274151322000054","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,760977.0,760977.0,2388,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728764,855532.00
08/09/2016 03:45,2,0.000,ALERT,214.41,301.77,59.965,1470728703,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,507952.4,507952.4,2411,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728765,855533.00
08/09/2016 03:45,2,0.000,ALERT,213.74,300.27,59.959,1470728703,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,515380.8,515380.8,2425,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728767,855534.00
08/09/2016 03:45,2,0.000,ALERT,213.96,302.07,60.002,1470728703,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,524330.1,524330.1,2419,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728769,855535.00
08/09/2016 03:45,2,0.000,ALERT,214.41,301.47,59.928,1470728703,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,514061.5,514061.5,2408,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728771,855536.00
08/09/2016 03:45,2,0.000,ALERT,214.19,302.68,59.928,1470728703,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,524684.8,524684.8,2412,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728773,855537.00
08/09/2016 03:45,2,0.000,ALERT,214.19,302.37,59.954,1470728703,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,516811.5,516811.5,2408,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728775,855538.00
08/09/2016 03:45,2,0.000,ALERT,214.19,301.77,59.954,1470728703,"201051344001158","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,509438.4,509438.4,2416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470728776,855539.00
08/09/2016 03:45,2,0.000,ALERT,214.64,302.68,59.965,1470728703,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,516782.2,516782.2,2414,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728778,855540.00
08/09/2016 03:45,2,0.000,ALERT,213.06,299.37,59.965,1470728703,"274151322000087","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,733629.5,733629.5,2415,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470728780,855541.00
08/09/2016 04:00,2,0.000,ALERT,213.74,300.87,59.975,1470729603,"201051344000645","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,516338.4,516338.4,2415,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729605,855542.00
08/09/2016 04:00,2,0.000,ALERT,212.83,299.37,59.954,1470729603,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,761355.8,761355.8,2388,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729607,855543.00
08/09/2016 04:00,2,0.000,ALERT,213.74,300.27,59.959,1470729603,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,507787.9,507787.9,2410,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729609,855544.00
08/09/2016 04:00,2,0.000,ALERT,213.29,300.57,59.949,1470729603,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,509966.9,509966.9,2423,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729611,855545.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.37,59.959,1470729603,"201051344000646","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,511239.9,511239.9,2412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729612,855546.00
08/09/2016 04:00,2,0.000,ALERT,212.38,299.37,59.954,1470729603,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,780652.8,780652.8,2390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729614,855547.00
08/09/2016 04:00,2,0.000,ALERT,213.74,299.97,59.954,1470729603,"201051344000585","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,520175.0,520175.0,2405,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729616,855548.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.97,59.959,1470729603,"201051344001230","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,514595.4,514595.4,2423,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729618,855549.00
08/09/2016 04:00,2,0.000,ALERT,213.74,300.27,59.965,1470729603,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,507402.2,507402.2,2412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729620,855550.00
08/09/2016 04:00,2,0.000,ALERT,213.06,299.67,59.959,1470729603,"201051344000955","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,520937.1,520937.1,2417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729622,855551.00
08/09/2016 04:00,2,0.000,ALERT,212.83,299.07,59.965,1470729603,"274151322000094","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,638951.3,638951.3,2431,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729624,855552.00
08/09/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1470729603,"201051344000579","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,524220.6,524220.6,2421,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729625,855553.00
08/09/2016 04:00,2,0.000,ALERT,213.29,300.27,59.922,1470729603,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,518186.7,518186.7,2410,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729627,855554.00
08/09/2016 04:00,2,0.000,ALERT,213.51,299.67,59.954,1470729603,"201051344000438","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,519783.2,519783.2,2421,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729629,855555.00
08/09/2016 04:00,2,0.000,ALERT,213.51,298.77,59.949,1470729603,"201051344000417","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,511298.3,511298.3,2413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729631,855556.00
08/09/2016 04:00,2,0.000,ALERT,212.83,300.27,59.954,1470729603,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,773626.9,773626.9,2397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729633,855557.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.37,59.965,1470729603,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,825100.9,825100.9,2400,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729634,855558.00
08/09/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1470729603,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,508844.0,508844.0,2415,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729636,855559.00
08/09/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1470729603,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,816773.0,816773.0,2405,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729638,855560.00
08/09/2016 04:00,2,0.000,ALERT,213.06,300.87,59.965,1470729603,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,505113.3,505113.3,2423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729640,855561.00
08/09/2016 04:00,2,0.000,ALERT,213.51,299.07,59.959,1470729603,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,519198.9,519198.9,2412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729642,855562.00
08/09/2016 04:00,2,0.000,ALERT,213.29,301.17,59.944,1470729603,"201051344000458","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,516302.4,516302.4,2412,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729643,855563.00
08/09/2016 04:00,2,0.000,ALERT,213.96,300.87,59.959,1470729603,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,515415.7,515415.7,2413,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729645,855564.00
08/09/2016 04:00,2,0.000,ALERT,213.74,299.67,59.959,1470729603,"201051344000685","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,519088.7,519088.7,2423,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729647,855565.00
08/09/2016 04:00,2,0.000,ALERT,213.51,299.07,59.959,1470729603,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,516000.4,516000.4,2427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729649,855566.00
08/09/2016 04:00,2,0.000,ALERT,213.74,299.97,59.949,1470729603,"201051344001145","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,521231.5,521231.5,2425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729651,855567.00
08/09/2016 04:00,2,0.000,ALERT,213.74,299.07,59.959,1470729603,"201051344000651","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,513992.0,513992.0,2411,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729653,855568.00
08/09/2016 04:00,2,0.000,ALERT,212.38,299.97,59.954,1470729603,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,745486.1,745486.1,2392,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729654,855569.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.07,59.949,1470729603,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,639124.4,639124.4,2428,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729656,855570.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.67,59.954,1470729603,"201051344001135","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,510088.7,510088.7,2413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729658,855571.00
08/09/2016 04:00,2,0.000,ALERT,213.06,301.77,59.965,1470729603,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,520695.2,520695.2,2416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729660,855572.00
08/09/2016 04:00,2,0.000,ALERT,213.51,299.37,59.954,1470729603,"201051344001203","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,517975.7,517975.7,2421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729662,855573.00
08/09/2016 04:00,2,0.000,ALERT,212.61,300.27,59.965,1470729603,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,760977.0,760977.0,2390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729663,855574.00
08/09/2016 04:00,2,0.000,ALERT,213.51,300.87,59.959,1470729603,"201051344000867","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,507952.4,507952.4,2413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729665,855575.00
08/09/2016 04:00,2,0.000,ALERT,213.29,299.67,59.949,1470729603,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,515380.8,515380.8,2427,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729667,855576.00
08/09/2016 04:00,2,0.000,ALERT,213.06,300.87,59.965,1470729603,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,524330.1,524330.1,2421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729669,855577.00
08/09/2016 04:00,2,0.000,ALERT,213.29,300.27,59.944,1470729603,"201051344000648","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,514061.5,514061.5,2410,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729671,855578.00
08/09/2016 04:00,2,0.000,ALERT,213.29,301.47,59.970,1470729603,"201051344000569","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,524684.8,524684.8,2414,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470729672,855579.00
08/09/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1470729603,"201051344000983","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,516811.5,516811.5,2410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729674,855580.00
08/09/2016 04:00,2,0.000,ALERT,213.29,300.57,59.954,1470729603,"201051344001158","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,509438.4,509438.4,2418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729676,855581.00
08/09/2016 04:00,2,0.000,ALERT,213.74,301.47,59.959,1470729603,"201051344000576","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,516782.2,516782.2,2416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729678,855582.00
08/09/2016 04:00,2,0.000,ALERT,212.83,298.77,59.949,1470729603,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,733629.5,733629.5,2417,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470729680,855583.00
08/09/2016 04:15,2,0.000,ALERT,213.29,299.97,59.917,1470730503,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,516338.4,516338.4,2417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730505,855584.00
08/09/2016 04:15,2,0.000,ALERT,212.61,299.37,59.954,1470730503,"274151322000085","219011344069620",0.00,19.00,0,298.17,301.17,0.0,0.0,0.000,761355.8,761355.8,2390,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730507,855585.00
08/09/2016 04:15,2,0.000,ALERT,213.51,299.97,59.959,1470730503,"201051344000633","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,507787.9,507787.9,2412,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730509,855586.00
08/09/2016 04:15,2,0.000,ALERT,213.06,300.27,59.970,1470730503,"201051344000469","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,509966.9,509966.9,2425,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730511,855587.00
08/09/2016 04:15,2,0.000,ALERT,212.83,299.37,59.965,1470730503,"201051344000646","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,511239.9,511239.9,2414,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730513,855588.00
08/09/2016 04:15,2,0.000,ALERT,212.16,299.07,59.954,1470730503,"274151322000052","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,780652.8,780652.8,2392,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730514,855589.00
08/09/2016 04:15,2,0.000,ALERT,213.29,299.67,59.959,1470730503,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,520175.0,520175.0,2407,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730516,855590.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.67,59.965,1470730503,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,514595.4,514595.4,2425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730518,855591.00
08/09/2016 04:15,2,0.000,ALERT,213.74,299.97,59.965,1470730503,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,507402.2,507402.2,2414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730520,855592.00
08/09/2016 04:15,2,0.000,ALERT,212.83,299.37,59.938,1470730503,"201051344000955","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,520937.1,520937.1,2419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730521,855593.00
08/09/2016 04:15,2,0.000,ALERT,212.61,299.07,59.981,1470730503,"274151322000094","219011344069620",0.00,18.30,0,297.87,300.57,0.0,0.0,0.000,638951.3,638951.3,2433,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730523,855594.00
