ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 04:15,2,0.000,ALERT,213.06,300.87,59.965,1470730503,"201051344000579","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,524220.6,524220.6,2423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730525,855595.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.97,59.965,1470730503,"201051344000890","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,518186.7,518186.7,2412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730527,855596.00
08/09/2016 04:15,2,0.000,ALERT,213.29,299.37,59.928,1470730503,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,519783.2,519783.2,2423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730529,855597.00
08/09/2016 04:15,2,0.000,ALERT,213.29,298.77,59.959,1470730503,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,511298.3,511298.3,2415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730531,855598.00
08/09/2016 04:15,2,0.000,ALERT,212.38,299.37,59.959,1470730503,"274151322000083","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,773626.9,773626.9,2399,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730532,855599.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.07,59.959,1470730503,"274151322000076","219011344069620",0.00,19.00,0,298.17,301.17,0.0,0.0,0.000,825100.9,825100.9,2402,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730534,855600.00
08/09/2016 04:15,2,0.000,ALERT,213.06,301.17,59.965,1470730503,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,508844.0,508844.0,2417,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730536,855601.00
08/09/2016 04:15,2,0.000,ALERT,212.38,300.27,59.954,1470730503,"274151322000095","219011344069620",0.00,18.00,0,299.37,302.07,0.0,0.0,0.000,816773.0,816773.0,2407,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730538,855602.00
08/09/2016 04:15,2,0.000,ALERT,212.83,300.27,59.986,1470730503,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,505113.3,505113.3,2425,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730540,855603.00
08/09/2016 04:15,2,0.000,ALERT,213.06,298.77,59.991,1470730503,"201051344001025","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,519198.9,519198.9,2414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730541,855604.00
08/09/2016 04:15,2,0.000,ALERT,212.83,300.57,59.949,1470730503,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,516302.4,516302.4,2414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730543,855605.00
08/09/2016 04:15,2,0.000,ALERT,213.51,300.27,59.965,1470730503,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,515415.7,515415.7,2415,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730545,855606.00
08/09/2016 04:15,2,0.000,ALERT,213.51,299.37,59.981,1470730503,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,519088.7,519088.7,2425,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730547,855607.00
08/09/2016 04:15,2,0.000,ALERT,213.29,299.07,59.965,1470730503,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,516000.4,516000.4,2429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730549,855608.00
08/09/2016 04:15,2,0.000,ALERT,213.51,299.67,59.959,1470730503,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,521231.5,521231.5,2427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730550,855609.00
08/09/2016 04:15,2,0.000,ALERT,213.29,298.77,59.970,1470730503,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,513992.0,513992.0,2413,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730552,855610.00
08/09/2016 04:15,2,0.000,ALERT,212.16,299.37,59.928,1470730503,"274151322000088","219011344069620",0.00,19.30,0,298.17,300.87,0.0,0.0,0.000,745486.1,745486.1,2394,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730554,855611.00
08/09/2016 04:15,2,0.000,ALERT,213.06,298.47,59.970,1470730503,"274151322000068","219011344069620",0.00,19.50,0,297.57,300.27,0.0,0.0,0.000,639124.4,639124.4,2430,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730556,855612.00
08/09/2016 04:15,2,0.000,ALERT,212.83,299.37,59.965,1470730503,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,510088.7,510088.7,2415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730558,855613.00
08/09/2016 04:15,2,0.000,ALERT,212.83,300.87,59.959,1470730503,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,520695.2,520695.2,2418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730560,855614.00
08/09/2016 04:15,2,0.000,ALERT,213.29,299.07,59.970,1470730503,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,517975.7,517975.7,2423,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730561,855615.00
08/09/2016 04:15,2,0.000,ALERT,212.38,299.37,60.002,1470730503,"274151322000054","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,760977.0,760977.0,2392,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730563,855616.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.97,59.959,1470730503,"201051344000867","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,507952.4,507952.4,2415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730565,855617.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.07,59.959,1470730503,"201051344001093","219011344069620",0.00,18.70,0,297.87,300.87,0.0,0.0,0.000,515380.8,515380.8,2429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730567,855618.00
08/09/2016 04:15,2,0.000,ALERT,212.61,299.97,59.996,1470730503,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,524330.1,524330.1,2423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730569,855619.00
08/09/2016 04:15,2,0.000,ALERT,213.06,299.67,59.959,1470730503,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,514061.5,514061.5,2412,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730570,855620.00
08/09/2016 04:15,2,0.000,ALERT,212.83,300.57,59.959,1470730503,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,524684.8,524684.8,2416,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730572,855621.00
08/09/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1470730503,"201051344000983","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,516811.5,516811.5,2412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730574,855622.00
08/09/2016 04:15,2,0.000,ALERT,212.83,299.97,59.970,1470730503,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,509438.4,509438.4,2420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730576,855623.00
08/09/2016 04:15,2,0.000,ALERT,213.29,300.27,59.970,1470730503,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,516782.2,516782.2,2418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470730578,855624.00
08/09/2016 04:15,2,0.000,ALERT,212.61,299.07,59.975,1470730503,"274151322000087","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,733629.5,733629.5,2419,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470730579,855625.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.959,1470731403,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,516338.4,516338.4,2419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731405,855626.00
08/09/2016 04:30,2,0.000,ALERT,212.38,298.77,59.959,1470731403,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,761355.8,761355.8,2392,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731407,855627.00
08/09/2016 04:30,2,0.000,ALERT,213.29,299.37,59.959,1470731403,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,507787.9,507787.9,2414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731409,855628.00
08/09/2016 04:30,2,0.000,ALERT,212.83,299.67,59.928,1470731403,"201051344000469","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,509966.9,509966.9,2427,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731411,855629.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.07,59.986,1470731403,"201051344000646","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,511239.9,511239.9,2416,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731413,855630.00
08/09/2016 04:30,2,0.000,ALERT,212.16,298.77,59.959,1470731403,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,780652.8,780652.8,2394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731414,855631.00
08/09/2016 04:30,2,0.000,ALERT,213.29,299.67,59.959,1470731403,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,520175.0,520175.0,2409,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731416,855632.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.97,59.938,1470731403,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,514595.4,514595.4,2427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731418,855633.00
08/09/2016 04:30,2,0.000,ALERT,213.51,300.27,59.970,1470731403,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,507402.2,507402.2,2416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731420,855634.00
08/09/2016 04:30,2,0.000,ALERT,212.38,299.07,59.933,1470731403,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,520937.1,520937.1,2421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731422,855635.00
08/09/2016 04:30,2,0.000,ALERT,212.38,298.47,59.938,1470731403,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,638951.3,638951.3,2435,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731424,855636.00
08/09/2016 04:30,2,0.000,ALERT,212.61,300.27,59.949,1470731403,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,524220.6,524220.6,2425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731425,855637.00
08/09/2016 04:30,2,0.000,ALERT,212.83,299.97,59.954,1470731403,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,518186.7,518186.7,2414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731427,855638.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.959,1470731403,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,519783.2,519783.2,2425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731429,855639.00
08/09/2016 04:30,2,0.000,ALERT,213.06,298.77,59.954,1470731403,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,511298.3,511298.3,2417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731431,855640.00
08/09/2016 04:30,2,0.000,ALERT,212.38,299.67,59.949,1470731403,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,773626.9,773626.9,2401,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731432,855641.00
08/09/2016 04:30,2,0.000,ALERT,212.83,298.47,59.954,1470731403,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,825100.9,825100.9,2404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731434,855642.00
08/09/2016 04:30,2,0.000,ALERT,212.61,300.27,59.954,1470731403,"201051344000868","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,508844.0,508844.0,2419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731436,855643.00
08/09/2016 04:30,2,0.000,ALERT,212.38,300.27,59.949,1470731403,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,816773.0,816773.0,2409,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731438,855644.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.37,59.965,1470731403,"201051344000988","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,505113.3,505113.3,2427,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731440,855645.00
08/09/2016 04:30,2,0.000,ALERT,212.61,298.77,59.938,1470731403,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,519198.9,519198.9,2416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731442,855646.00
08/09/2016 04:30,2,0.000,ALERT,212.38,299.67,59.975,1470731403,"201051344000458","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,516302.4,516302.4,2416,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731443,855647.00
08/09/2016 04:30,2,0.000,ALERT,213.29,299.37,59.954,1470731403,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,515415.7,515415.7,2417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731445,855648.00
08/09/2016 04:30,2,0.000,ALERT,213.29,299.37,59.949,1470731403,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,519088.7,519088.7,2427,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731447,855649.00
08/09/2016 04:30,2,0.000,ALERT,213.06,298.77,59.922,1470731403,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,516000.4,516000.4,2431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731449,855650.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.938,1470731403,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,521231.5,521231.5,2429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731450,855651.00
08/09/2016 04:30,2,0.000,ALERT,213.29,298.77,59.975,1470731403,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,513992.0,513992.0,2415,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731452,855652.00
08/09/2016 04:30,2,0.000,ALERT,211.70,298.47,59.928,1470731403,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,745486.1,745486.1,2396,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731454,855653.00
08/09/2016 04:30,2,0.000,ALERT,212.83,298.17,59.944,1470731403,"274151322000068","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,639124.4,639124.4,2432,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731456,855654.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.07,59.959,1470731403,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,510088.7,510088.7,2417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731458,855655.00
08/09/2016 04:30,2,0.000,ALERT,212.38,300.27,59.949,1470731403,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,520695.2,520695.2,2420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731460,855656.00
08/09/2016 04:30,2,0.000,ALERT,212.83,298.77,59.959,1470731403,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,517975.7,517975.7,2425,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731462,855657.00
08/09/2016 04:30,2,0.000,ALERT,212.16,299.67,59.949,1470731403,"274151322000054","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,760977.0,760977.0,2394,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731464,855658.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.37,59.954,1470731403,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,507952.4,507952.4,2417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731465,855659.00
08/09/2016 04:30,2,0.000,ALERT,212.83,299.37,59.954,1470731403,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,515380.8,515380.8,2431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731467,855660.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.67,59.959,1470731403,"201051344000900","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,524330.1,524330.1,2425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731469,855661.00
08/09/2016 04:30,2,0.000,ALERT,212.83,299.07,59.954,1470731403,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,514061.5,514061.5,2414,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731471,855662.00
08/09/2016 04:30,2,0.000,ALERT,212.61,300.27,59.959,1470731403,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,524684.8,524684.8,2418,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731473,855663.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.97,59.954,1470731403,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,516811.5,516811.5,2414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731475,855664.00
08/09/2016 04:30,2,0.000,ALERT,212.61,299.07,59.949,1470731403,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,509438.4,509438.4,2422,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731476,855665.00
08/09/2016 04:30,2,0.000,ALERT,213.06,299.97,59.959,1470731403,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,516782.2,516782.2,2420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470731478,855666.00
08/09/2016 04:30,2,0.000,ALERT,212.38,297.87,59.928,1470731403,"274151322000087","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,733629.5,733629.5,2421,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470731480,855667.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.07,59.959,1470732304,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,516338.4,516338.4,2421,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732306,855668.00
08/09/2016 04:45,2,0.000,ALERT,212.38,298.47,59.954,1470732304,"274151322000085","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,761355.8,761355.8,2394,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732308,855669.00
08/09/2016 04:45,2,0.000,ALERT,213.29,299.07,59.959,1470732304,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,507787.9,507787.9,2416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732309,855670.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.07,59.928,1470732304,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,509966.9,509966.9,2429,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732311,855671.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.07,59.965,1470732304,"201051344000646","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,511239.9,511239.9,2418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732313,855672.00
08/09/2016 04:45,2,0.000,ALERT,211.93,299.07,59.949,1470732304,"274151322000052","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,780652.8,780652.8,2396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732315,855673.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.37,59.959,1470732304,"201051344000585","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,520175.0,520175.0,2411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732317,855674.00
08/09/2016 04:45,2,0.000,ALERT,212.83,299.67,59.975,1470732304,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,514595.4,514595.4,2429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732319,855675.00
08/09/2016 04:45,2,0.000,ALERT,213.29,299.97,59.959,1470732304,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,507402.2,507402.2,2418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732321,855676.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.07,59.959,1470732304,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,520937.1,520937.1,2423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732322,855677.00
08/09/2016 04:45,2,0.000,ALERT,212.16,298.17,59.954,1470732304,"274151322000094","219011344069620",0.00,18.00,0,297.26,299.97,0.0,0.0,0.000,638951.3,638951.3,2437,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732324,855678.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.97,59.991,1470732304,"201051344000579","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,524220.6,524220.6,2427,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732326,855679.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.67,59.965,1470732304,"201051344000890","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,518186.7,518186.7,2416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732328,855680.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.07,59.959,1470732304,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,519783.2,519783.2,2427,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732329,855681.00
08/09/2016 04:45,2,0.000,ALERT,213.06,298.47,59.965,1470732304,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,511298.3,511298.3,2419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732331,855682.00
08/09/2016 04:45,2,0.000,ALERT,212.16,299.37,59.954,1470732304,"274151322000083","219011344069620",0.00,18.30,0,297.87,300.87,0.0,0.0,0.000,773626.9,773626.9,2403,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732333,855683.00
08/09/2016 04:45,2,0.000,ALERT,212.83,298.17,59.949,1470732304,"274151322000076","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,825100.9,825100.9,2406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732335,855684.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.97,59.959,1470732304,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,508844.0,508844.0,2421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732337,855685.00
08/09/2016 04:45,2,0.000,ALERT,212.16,299.37,59.954,1470732304,"274151322000095","219011344069620",0.00,18.00,0,298.47,301.17,0.0,0.0,0.000,816773.0,816773.0,2411,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732339,855686.00
08/09/2016 04:45,2,0.000,ALERT,212.38,299.07,59.959,1470732304,"201051344000988","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,505113.3,505113.3,2429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732341,855687.00
08/09/2016 04:45,2,0.000,ALERT,212.83,298.47,59.959,1470732304,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,519198.9,519198.9,2418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732343,855688.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.67,59.965,1470732304,"201051344000458","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,516302.4,516302.4,2418,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732344,855689.00
08/09/2016 04:45,2,0.000,ALERT,213.29,299.37,59.965,1470732304,"201051344000853","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,515415.7,515415.7,2419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732346,855690.00
08/09/2016 04:45,2,0.000,ALERT,213.51,299.37,59.965,1470732304,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,519088.7,519088.7,2429,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732348,855691.00
08/09/2016 04:45,2,0.000,ALERT,213.06,298.77,59.970,1470732304,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,516000.4,516000.4,2433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732350,855692.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.37,59.996,1470732304,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,521231.5,521231.5,2431,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732352,855693.00
08/09/2016 04:45,2,0.000,ALERT,213.06,298.47,59.965,1470732304,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,513992.0,513992.0,2417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732353,855694.00
08/09/2016 04:45,2,0.000,ALERT,211.70,298.77,59.959,1470732304,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,745486.1,745486.1,2398,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732355,855695.00
08/09/2016 04:45,2,0.000,ALERT,212.61,298.17,59.959,1470732304,"274151322000068","219011344069620",0.00,19.50,0,296.96,299.67,0.0,0.0,0.000,639124.4,639124.4,2434,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732357,855696.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.07,59.965,1470732304,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,510088.7,510088.7,2419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732359,855697.00
08/09/2016 04:45,2,0.000,ALERT,212.38,299.97,59.949,1470732304,"201051344000594","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,520695.2,520695.2,2422,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732361,855698.00
08/09/2016 04:45,2,0.000,ALERT,213.06,298.77,59.975,1470732304,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,517975.7,517975.7,2427,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732362,855699.00
08/09/2016 04:45,2,0.000,ALERT,212.16,299.07,59.949,1470732304,"274151322000054","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,760977.0,760977.0,2396,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732364,855700.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.37,59.965,1470732304,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,507952.4,507952.4,2419,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732366,855701.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.37,59.959,1470732304,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,515380.8,515380.8,2433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732368,855702.00
08/09/2016 04:45,2,0.000,ALERT,212.38,299.37,59.959,1470732304,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,524330.1,524330.1,2427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732370,855703.00
08/09/2016 04:45,2,0.000,ALERT,212.83,298.77,59.965,1470732304,"201051344000648","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,514061.5,514061.5,2416,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732372,855704.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.67,59.954,1470732304,"201051344000569","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,524684.8,524684.8,2420,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732374,855705.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.67,59.954,1470732304,"201051344000983","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,516811.5,516811.5,2416,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470732375,855706.00
08/09/2016 04:45,2,0.000,ALERT,212.61,299.07,59.959,1470732304,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,509438.4,509438.4,2424,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732377,855707.00
08/09/2016 04:45,2,0.000,ALERT,213.06,299.67,59.965,1470732304,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,516782.2,516782.2,2422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732379,855708.00
08/09/2016 04:45,2,0.000,ALERT,212.38,298.77,59.965,1470732304,"274151322000087","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,733629.5,733629.5,2423,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470732381,855709.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.97,60.007,1470733203,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,516338.4,516338.4,2423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733205,855710.00
08/09/2016 05:00,2,0.000,ALERT,212.16,299.97,59.991,1470733203,"274151322000085","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,761355.8,761355.8,2396,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733207,855711.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.67,59.991,1470733203,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,507787.9,507787.9,2418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733209,855712.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.97,60.028,1470733203,"201051344000469","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,509966.9,509966.9,2431,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733210,855713.00
08/09/2016 05:00,2,0.000,ALERT,212.38,298.47,59.986,1470733203,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,511239.9,511239.9,2420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733212,855714.00
08/09/2016 05:00,2,0.000,ALERT,211.70,299.37,59.981,1470733203,"274151322000052","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,780652.8,780652.8,2398,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733214,855715.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.07,59.996,1470733203,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,520175.0,520175.0,2413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733216,855716.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.07,60.012,1470733203,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,514595.4,514595.4,2431,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733218,855717.00
08/09/2016 05:00,2,0.000,ALERT,213.29,299.37,59.991,1470733203,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,507402.2,507402.2,2420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733219,855718.00
08/09/2016 05:00,2,0.000,ALERT,212.38,298.47,59.986,1470733203,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,520937.1,520937.1,2425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733221,855719.00
08/09/2016 05:00,2,0.000,ALERT,212.16,299.37,60.002,1470733203,"274151322000094","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,638951.3,638951.3,2439,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733223,855720.00
08/09/2016 05:00,2,0.000,ALERT,212.38,300.27,59.949,1470733203,"201051344000579","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,524220.6,524220.6,2429,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733225,855721.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.07,59.991,1470733203,"201051344000890","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,518186.7,518186.7,2418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733227,855722.00
08/09/2016 05:00,2,0.000,ALERT,212.83,298.77,59.991,1470733203,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,519783.2,519783.2,2429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733229,855723.00
08/09/2016 05:00,2,0.000,ALERT,212.83,298.17,59.991,1470733203,"201051344000417","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,511298.3,511298.3,2421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733230,855724.00
08/09/2016 05:00,2,0.000,ALERT,212.16,300.57,59.991,1470733203,"274151322000083","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,773626.9,773626.9,2405,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733232,855725.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.67,59.981,1470733203,"274151322000076","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,825100.9,825100.9,2408,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733234,855726.00
08/09/2016 05:00,2,0.000,ALERT,212.38,300.27,60.002,1470733203,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,508844.0,508844.0,2423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733236,855727.00
08/09/2016 05:00,2,0.000,ALERT,211.93,300.27,59.996,1470733203,"274151322000095","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,816773.0,816773.0,2413,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733238,855728.00
08/09/2016 05:00,2,0.000,ALERT,212.16,299.67,59.996,1470733203,"201051344000988","219011344069620",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,505113.3,505113.3,2431,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733239,855729.00
08/09/2016 05:00,2,0.000,ALERT,212.61,298.17,59.965,1470733203,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,519198.9,519198.9,2420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733241,855730.00
08/09/2016 05:00,2,0.000,ALERT,212.38,299.97,59.991,1470733203,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,516302.4,516302.4,2420,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733243,855731.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.67,59.991,1470733203,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,515415.7,515415.7,2421,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733245,855732.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.07,59.991,1470733203,"201051344000685","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,519088.7,519088.7,2431,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733247,855733.00
08/09/2016 05:00,2,0.000,ALERT,212.83,298.47,59.981,1470733203,"201051344000917","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,516000.4,516000.4,2435,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733248,855734.00
08/09/2016 05:00,2,0.000,ALERT,213.06,299.07,59.975,1470733203,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,521231.5,521231.5,2433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733250,855735.00
08/09/2016 05:00,2,0.000,ALERT,212.83,298.17,59.949,1470733203,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,513992.0,513992.0,2419,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733252,855736.00
08/09/2016 05:00,2,0.000,ALERT,211.48,299.07,59.975,1470733203,"274151322000088","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,745486.1,745486.1,2400,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733254,855737.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.07,59.965,1470733203,"274151322000068","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,639124.4,639124.4,2436,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733256,855738.00
08/09/2016 05:00,2,0.000,ALERT,212.38,298.77,59.965,1470733203,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,510088.7,510088.7,2421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733258,855739.00
