ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 05:00,2,0.000,ALERT,212.16,300.27,60.012,1470733203,"201051344000594","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,520695.2,520695.2,2424,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733260,855740.00
08/09/2016 05:00,2,0.000,ALERT,212.83,298.47,59.975,1470733203,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,517975.7,517975.7,2429,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733262,855741.00
08/09/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1470733203,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,760977.0,760977.0,2398,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733263,855742.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.67,59.970,1470733203,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,507952.4,507952.4,2421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733265,855743.00
08/09/2016 05:00,2,0.000,ALERT,212.83,299.07,59.954,1470733203,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,515380.8,515380.8,2435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733267,855744.00
08/09/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1470733203,"201051344000900","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,524330.1,524330.1,2429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733269,855745.00
08/09/2016 05:00,2,0.000,ALERT,212.61,299.37,59.959,1470733203,"201051344000648","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,514061.5,514061.5,2418,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733271,855746.00
08/09/2016 05:00,2,0.000,ALERT,212.38,300.27,59.959,1470733203,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,524684.8,524684.8,2422,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470733272,855747.00
08/09/2016 05:00,2,0.000,ALERT,212.38,300.27,59.954,1470733203,"201051344000983","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,516811.5,516811.5,2418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733274,855748.00
08/09/2016 05:00,2,0.000,ALERT,212.38,299.37,59.954,1470733203,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,509438.4,509438.4,2426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733276,855749.00
08/09/2016 05:00,2,0.000,ALERT,212.83,300.27,59.912,1470733203,"201051344000576","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,516782.2,516782.2,2424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733278,855750.00
08/09/2016 05:00,2,0.000,ALERT,212.16,298.47,59.965,1470733203,"274151322000087","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,733629.5,733629.5,2425,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470733280,855751.00
08/09/2016 05:15,2,0.000,ALERT,212.38,298.77,59.944,1470734103,"201051344000645","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,516338.4,516338.4,2425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734105,855752.00
08/09/2016 05:15,2,0.000,ALERT,211.48,298.17,59.954,1470734103,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,761355.8,761355.8,2398,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734107,855753.00
08/09/2016 05:15,2,0.000,ALERT,212.38,298.47,59.981,1470734103,"201051344000633","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,507787.9,507787.9,2420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734109,855754.00
08/09/2016 05:15,2,0.000,ALERT,211.93,298.47,59.965,1470734103,"201051344000469","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,509966.9,509966.9,2433,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734110,855755.00
08/09/2016 05:15,2,0.000,ALERT,211.70,297.57,59.970,1470734103,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,511239.9,511239.9,2422,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734112,855756.00
08/09/2016 05:15,2,0.000,ALERT,211.25,298.77,59.959,1470734103,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,780652.8,780652.8,2400,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734114,855757.00
08/09/2016 05:15,2,0.000,ALERT,212.16,298.17,59.970,1470734103,"201051344000585","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,520175.0,520175.0,2415,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734116,855758.00
08/09/2016 05:15,2,0.000,ALERT,211.93,298.17,59.938,1470734103,"201051344001230","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,514595.4,514595.4,2433,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734118,855759.00
08/09/2016 05:15,2,0.000,ALERT,212.38,298.47,59.970,1470734103,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,507402.2,507402.2,2422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734120,855760.00
08/09/2016 05:15,2,0.000,ALERT,211.70,297.57,59.965,1470734103,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,520937.1,520937.1,2427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734121,855761.00
08/09/2016 05:15,2,0.000,ALERT,211.48,297.87,59.959,1470734103,"274151322000094","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,638951.3,638951.3,2441,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734123,855762.00
08/09/2016 05:15,2,0.000,ALERT,211.70,299.37,59.965,1470734103,"201051344000579","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,524220.6,524220.6,2431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734125,855763.00
08/09/2016 05:15,2,0.000,ALERT,211.93,298.47,59.975,1470734103,"201051344000890","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,518186.7,518186.7,2420,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734127,855764.00
08/09/2016 05:15,2,0.000,ALERT,211.93,297.87,59.965,1470734103,"201051344000438","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,519783.2,519783.2,2431,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734129,855765.00
08/09/2016 05:15,2,0.000,ALERT,212.16,296.96,59.965,1470734103,"201051344000417","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,511298.3,511298.3,2423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734130,855766.00
08/09/2016 05:15,2,0.000,ALERT,211.48,299.07,59.975,1470734103,"274151322000083","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,773626.9,773626.9,2407,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734132,855767.00
08/09/2016 05:15,2,0.000,ALERT,211.70,298.17,59.954,1470734103,"274151322000076","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,825100.9,825100.9,2410,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734134,855768.00
08/09/2016 05:15,2,0.000,ALERT,211.70,299.37,59.959,1470734103,"201051344000868","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,508844.0,508844.0,2425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734136,855769.00
08/09/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1470734103,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,816773.0,816773.0,2415,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734138,855770.00
08/09/2016 05:15,2,0.000,ALERT,211.70,298.77,59.954,1470734103,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,505113.3,505113.3,2433,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734140,855771.00
08/09/2016 05:15,2,0.000,ALERT,211.93,296.96,59.959,1470734103,"201051344001025","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,519198.9,519198.9,2422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734141,855772.00
08/09/2016 05:15,2,0.000,ALERT,211.70,298.77,59.954,1470734103,"201051344000458","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,516302.4,516302.4,2422,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734143,855773.00
08/09/2016 05:15,2,0.000,ALERT,212.38,298.77,59.954,1470734103,"201051344000853","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,515415.7,515415.7,2423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734145,855774.00
08/09/2016 05:15,2,0.000,ALERT,212.38,297.87,59.954,1470734103,"201051344000685","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,519088.7,519088.7,2433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734147,855775.00
08/09/2016 05:15,2,0.000,ALERT,212.16,297.26,59.959,1470734103,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,516000.4,516000.4,2437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734149,855776.00
08/09/2016 05:15,2,0.000,ALERT,212.38,298.17,59.959,1470734103,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,521231.5,521231.5,2435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734150,855777.00
08/09/2016 05:15,2,0.000,ALERT,212.16,296.96,59.954,1470734103,"201051344000651","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,513992.0,513992.0,2421,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734152,855778.00
08/09/2016 05:15,2,0.000,ALERT,211.03,298.47,59.949,1470734103,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,745486.1,745486.1,2402,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734154,855779.00
08/09/2016 05:15,2,0.000,ALERT,212.16,297.57,59.949,1470734103,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,639124.4,639124.4,2438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734156,855780.00
08/09/2016 05:15,2,0.000,ALERT,211.70,297.57,59.954,1470734103,"201051344001135","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,510088.7,510088.7,2423,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734158,855781.00
08/09/2016 05:15,2,0.000,ALERT,211.70,299.67,59.959,1470734103,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,520695.2,520695.2,2426,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734159,855782.00
08/09/2016 05:15,2,0.000,ALERT,212.16,297.57,59.959,1470734103,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,517975.7,517975.7,2431,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734161,855783.00
08/09/2016 05:15,2,0.000,ALERT,211.25,298.77,59.949,1470734103,"274151322000054","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,760977.0,760977.0,2400,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734163,855784.00
08/09/2016 05:15,2,0.000,ALERT,212.16,298.77,59.959,1470734103,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,507952.4,507952.4,2423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734165,855785.00
08/09/2016 05:15,2,0.000,ALERT,211.93,297.87,59.959,1470734103,"201051344001093","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,515380.8,515380.8,2437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734167,855786.00
08/09/2016 05:15,2,0.000,ALERT,211.70,298.77,59.965,1470734103,"201051344000900","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,524330.1,524330.1,2431,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734168,855787.00
08/09/2016 05:15,2,0.000,ALERT,212.16,298.47,59.928,1470734103,"201051344000648","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,514061.5,514061.5,2420,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734170,855788.00
08/09/2016 05:15,2,0.000,ALERT,211.93,299.67,59.959,1470734103,"201051344000569","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,524684.8,524684.8,2424,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734172,855789.00
08/09/2016 05:15,2,0.000,ALERT,211.48,298.77,59.959,1470734103,"201051344000983","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,516811.5,516811.5,2420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470734174,855790.00
08/09/2016 05:15,2,0.000,ALERT,211.70,298.47,59.949,1470734103,"201051344001158","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,509438.4,509438.4,2428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734176,855791.00
08/09/2016 05:15,2,0.000,ALERT,212.16,299.37,59.959,1470734103,"201051344000576","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,516782.2,516782.2,2426,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734178,855792.00
08/09/2016 05:15,2,0.000,ALERT,211.48,298.47,59.954,1470734103,"274151322000087","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,733629.5,733629.5,2427,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470734179,855793.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.87,60.023,1470735003,"201051344000645","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,516338.4,516338.4,2427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735005,855794.00
08/09/2016 05:30,2,0.000,ALERT,211.25,297.57,59.965,1470735003,"274151322000085","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,761355.8,761355.8,2400,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735007,855795.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.57,59.965,1470735003,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,507787.9,507787.9,2422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735009,855796.00
08/09/2016 05:30,2,0.000,ALERT,211.70,298.17,59.970,1470735003,"201051344000469","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,509966.9,509966.9,2435,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735011,855797.00
08/09/2016 05:30,2,0.000,ALERT,211.25,297.26,59.954,1470735003,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,511239.9,511239.9,2424,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735012,855798.00
08/09/2016 05:30,2,0.000,ALERT,210.80,297.57,59.965,1470735003,"274151322000052","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,780652.8,780652.8,2402,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735014,855799.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.57,59.981,1470735003,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,520175.0,520175.0,2417,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735016,855800.00
08/09/2016 05:30,2,0.000,ALERT,211.48,297.87,59.975,1470735003,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,514595.4,514595.4,2435,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735018,855801.00
08/09/2016 05:30,2,0.000,ALERT,211.93,298.17,59.922,1470735003,"201051344000582","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,507402.2,507402.2,2424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735019,855802.00
08/09/2016 05:30,2,0.000,ALERT,211.03,297.26,60.002,1470735003,"201051344000955","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,520937.1,520937.1,2429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735021,855803.00
08/09/2016 05:30,2,0.000,ALERT,211.03,296.96,59.959,1470735003,"274151322000094","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,638951.3,638951.3,2443,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735023,855804.00
08/09/2016 05:30,2,0.000,ALERT,211.48,298.77,59.970,1470735003,"201051344000579","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,524220.6,524220.6,2433,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735025,855805.00
08/09/2016 05:30,2,0.000,ALERT,211.25,297.87,59.965,1470735003,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,518186.7,518186.7,2422,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735027,855806.00
08/09/2016 05:30,2,0.000,ALERT,211.70,297.57,59.981,1470735003,"201051344000438","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,519783.2,519783.2,2433,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735028,855807.00
08/09/2016 05:30,2,0.000,ALERT,211.93,296.96,59.965,1470735003,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,511298.3,511298.3,2425,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735030,855808.00
08/09/2016 05:30,2,0.000,ALERT,211.25,298.17,59.965,1470735003,"274151322000083","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,773626.9,773626.9,2409,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735032,855809.00
08/09/2016 05:30,2,0.000,ALERT,211.70,297.57,59.959,1470735003,"274151322000076","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,825100.9,825100.9,2412,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735034,855810.00
08/09/2016 05:30,2,0.000,ALERT,211.48,298.77,59.970,1470735003,"201051344000868","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,508844.0,508844.0,2427,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735036,855811.00
08/09/2016 05:30,2,0.000,ALERT,211.25,298.17,59.991,1470735003,"274151322000095","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,816773.0,816773.0,2417,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735038,855812.00
08/09/2016 05:30,2,0.000,ALERT,211.48,298.17,59.975,1470735003,"201051344000988","219011344069620",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,505113.3,505113.3,2435,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735040,855813.00
08/09/2016 05:30,2,0.000,ALERT,211.48,296.66,59.970,1470735003,"201051344001025","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,519198.9,519198.9,2424,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735042,855814.00
08/09/2016 05:30,2,0.000,ALERT,211.48,298.17,59.970,1470735003,"201051344000458","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,516302.4,516302.4,2424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735044,855815.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.87,59.970,1470735003,"201051344000853","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,515415.7,515415.7,2425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735045,855816.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.26,59.965,1470735003,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,519088.7,519088.7,2435,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735047,855817.00
08/09/2016 05:30,2,0.000,ALERT,211.70,296.96,59.981,1470735003,"201051344000917","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,516000.4,516000.4,2439,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735049,855818.00
08/09/2016 05:30,2,0.000,ALERT,211.93,297.57,59.986,1470735003,"201051344001145","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,521231.5,521231.5,2437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735051,855819.00
08/09/2016 05:30,2,0.000,ALERT,211.70,296.36,59.933,1470735003,"201051344000651","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,513992.0,513992.0,2423,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735053,855820.00
08/09/2016 05:30,2,0.000,ALERT,210.57,297.26,59.965,1470735003,"274151322000088","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,745486.1,745486.1,2404,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735054,855821.00
08/09/2016 05:30,2,0.000,ALERT,211.70,296.36,59.970,1470735003,"274151322000068","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,639124.4,639124.4,2440,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735056,855822.00
08/09/2016 05:30,2,0.000,ALERT,211.25,297.26,59.970,1470735003,"201051344001135","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,510088.7,510088.7,2425,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735058,855823.00
08/09/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1470735003,"201051344000594","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,520695.2,520695.2,2428,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735060,855824.00
08/09/2016 05:30,2,0.000,ALERT,211.48,296.36,59.954,1470735003,"201051344001203","219011344069620",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,517975.7,517975.7,2433,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735062,855825.00
08/09/2016 05:30,2,0.000,ALERT,210.80,296.96,59.965,1470735003,"274151322000054","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,760977.0,760977.0,2402,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735063,855826.00
08/09/2016 05:30,2,0.000,ALERT,211.48,297.57,59.981,1470735003,"201051344000867","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,507952.4,507952.4,2425,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735065,855827.00
08/09/2016 05:30,2,0.000,ALERT,211.48,296.96,59.975,1470735003,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,515380.8,515380.8,2439,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735067,855828.00
08/09/2016 05:30,2,0.000,ALERT,211.25,297.87,59.975,1470735003,"201051344000900","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,524330.1,524330.1,2433,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735069,855829.00
08/09/2016 05:30,2,0.000,ALERT,211.70,297.26,59.954,1470735003,"201051344000648","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,514061.5,514061.5,2422,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735071,855830.00
08/09/2016 05:30,2,0.000,ALERT,211.25,298.17,59.933,1470735003,"201051344000569","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,524684.8,524684.8,2426,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735073,855831.00
08/09/2016 05:30,2,0.000,ALERT,211.48,298.17,59.970,1470735003,"201051344000983","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,516811.5,516811.5,2422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735074,855832.00
08/09/2016 05:30,2,0.000,ALERT,211.48,297.57,59.981,1470735003,"201051344001158","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,509438.4,509438.4,2430,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735076,855833.00
08/09/2016 05:30,2,0.000,ALERT,211.70,298.17,59.991,1470735003,"201051344000576","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,516782.2,516782.2,2428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735078,855834.00
08/09/2016 05:30,2,0.000,ALERT,211.03,296.66,59.949,1470735003,"274151322000087","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,733629.5,733629.5,2429,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735080,855835.00
08/09/2016 05:45,2,0.000,ALERT,211.48,297.26,59.970,1470735903,"201051344000645","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,516338.4,516338.4,2429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735905,855836.00
08/09/2016 05:45,2,0.000,ALERT,210.57,296.96,59.959,1470735903,"274151322000085","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,761355.8,761355.8,2402,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735907,855837.00
08/09/2016 05:45,2,0.000,ALERT,211.70,296.96,59.965,1470735903,"201051344000633","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,507787.9,507787.9,2424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735908,855838.00
08/09/2016 05:45,2,0.000,ALERT,211.25,297.26,59.965,1470735903,"201051344000469","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,509966.9,509966.9,2437,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735910,855839.00
08/09/2016 05:45,2,0.000,ALERT,211.03,295.76,59.959,1470735903,"201051344000646","219011344069620",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,511239.9,511239.9,2426,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735912,855840.00
08/09/2016 05:45,2,0.000,ALERT,210.35,297.26,59.965,1470735903,"274151322000052","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,780652.8,780652.8,2404,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735914,855841.00
08/09/2016 05:45,2,0.000,ALERT,211.48,296.06,59.959,1470735903,"201051344000585","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,520175.0,520175.0,2419,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735916,855842.00
08/09/2016 05:45,2,0.000,ALERT,211.03,296.36,59.959,1470735903,"201051344001230","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,514595.4,514595.4,2437,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735917,855843.00
08/09/2016 05:45,2,0.000,ALERT,211.70,296.66,59.970,1470735903,"201051344000582","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,507402.2,507402.2,2426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735919,855844.00
08/09/2016 05:45,2,0.000,ALERT,211.03,295.76,59.938,1470735903,"201051344000955","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,520937.1,520937.1,2431,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735921,855845.00
08/09/2016 05:45,2,0.000,ALERT,210.80,296.36,59.965,1470735903,"274151322000094","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,638951.3,638951.3,2445,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735923,855846.00
08/09/2016 05:45,2,0.000,ALERT,211.03,298.17,59.959,1470735903,"201051344000579","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,524220.6,524220.6,2435,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735925,855847.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.66,60.002,1470735903,"201051344000890","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,518186.7,518186.7,2424,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735927,855848.00
08/09/2016 05:45,2,0.000,ALERT,211.48,296.06,59.991,1470735903,"201051344000438","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,519783.2,519783.2,2435,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735928,855849.00
08/09/2016 05:45,2,0.000,ALERT,211.48,295.46,59.954,1470735903,"201051344000417","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,511298.3,511298.3,2427,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735930,855850.00
08/09/2016 05:45,2,0.000,ALERT,210.80,296.96,59.928,1470735903,"274151322000083","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,773626.9,773626.9,2411,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735932,855851.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.66,59.954,1470735903,"274151322000076","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,825100.9,825100.9,2414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735934,855852.00
08/09/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1470735903,"201051344000868","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,508844.0,508844.0,2429,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735936,855853.00
08/09/2016 05:45,2,0.000,ALERT,210.57,297.87,59.965,1470735903,"274151322000095","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,816773.0,816773.0,2419,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735937,855854.00
08/09/2016 05:45,2,0.000,ALERT,211.03,297.57,59.954,1470735903,"201051344000988","219011344069620",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,505113.3,505113.3,2437,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735939,855855.00
08/09/2016 05:45,2,0.000,ALERT,211.03,295.46,59.965,1470735903,"201051344001025","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,519198.9,519198.9,2426,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735941,855856.00
08/09/2016 05:45,2,0.000,ALERT,211.03,297.57,59.981,1470735903,"201051344000458","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,516302.4,516302.4,2426,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735943,855857.00
08/09/2016 05:45,2,0.000,ALERT,211.70,297.26,59.965,1470735903,"201051344000853","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,515415.7,515415.7,2427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735945,855858.00
08/09/2016 05:45,2,0.000,ALERT,211.48,296.06,59.965,1470735903,"201051344000685","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,519088.7,519088.7,2437,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735947,855859.00
08/09/2016 05:45,2,0.000,ALERT,211.48,295.76,59.959,1470735903,"201051344000917","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,516000.4,516000.4,2441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735948,855860.00
08/09/2016 05:45,2,0.000,ALERT,211.48,296.36,59.965,1470735903,"201051344001145","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,521231.5,521231.5,2439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735950,855861.00
08/09/2016 05:45,2,0.000,ALERT,211.48,295.46,59.965,1470735903,"201051344000651","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,513992.0,513992.0,2425,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735952,855862.00
08/09/2016 05:45,2,0.000,ALERT,210.12,296.66,59.954,1470735903,"274151322000088","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,745486.1,745486.1,2406,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735954,855863.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.06,59.965,1470735903,"274151322000068","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,639124.4,639124.4,2442,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735955,855864.00
08/09/2016 05:45,2,0.000,ALERT,211.03,296.06,59.954,1470735903,"201051344001135","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,510088.7,510088.7,2427,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735957,855865.00
08/09/2016 05:45,2,0.000,ALERT,211.03,298.17,59.996,1470735903,"201051344000594","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,520695.2,520695.2,2430,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735959,855866.00
08/09/2016 05:45,2,0.000,ALERT,211.48,295.76,59.959,1470735903,"201051344001203","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,517975.7,517975.7,2435,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735961,855867.00
08/09/2016 05:45,2,0.000,ALERT,210.57,296.96,59.965,1470735903,"274151322000054","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,760977.0,760977.0,2404,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735963,855868.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.96,59.954,1470735903,"201051344000867","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,507952.4,507952.4,2427,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735965,855869.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.06,59.959,1470735903,"201051344001093","219011344069620",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,515380.8,515380.8,2441,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735966,855870.00
08/09/2016 05:45,2,0.000,ALERT,210.80,297.26,59.965,1470735903,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,524330.1,524330.1,2435,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735968,855871.00
08/09/2016 05:45,2,0.000,ALERT,211.25,296.66,59.991,1470735903,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,514061.5,514061.5,2424,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735970,855872.00
08/09/2016 05:45,2,0.000,ALERT,211.03,297.57,59.965,1470735903,"201051344000569","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,524684.8,524684.8,2428,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735972,855873.00
08/09/2016 05:45,2,0.000,ALERT,211.03,296.96,59.965,1470735903,"201051344001158","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,509438.4,509438.4,2432,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735975,855874.00
08/09/2016 05:45,2,0.000,ALERT,211.48,297.87,59.970,1470735903,"201051344000576","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,516782.2,516782.2,2430,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735976,855875.00
08/09/2016 05:45,2,0.000,ALERT,210.57,296.06,59.949,1470735903,"274151322000087","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,733629.5,733629.5,2431,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470735978,855876.00
08/09/2016 05:45,2,0.000,ALERT,211.03,297.57,59.959,1470735903,"201051344000983","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,516811.5,516811.5,2424,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470735980,855877.00
08/09/2016 06:00,2,0.000,ALERT,211.70,297.26,59.954,1470736803,"201051344000645","219011344069620",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,516338.4,516338.4,2431,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736805,855878.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.66,59.928,1470736803,"274151322000085","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,761355.8,761355.8,2404,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736807,855879.00
08/09/2016 06:00,2,0.000,ALERT,211.70,297.26,59.938,1470736803,"201051344000633","219011344069620",0.00,19.80,0,293.66,300.87,0.0,0.0,0.000,507787.9,507787.9,2426,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736809,855880.00
08/09/2016 06:00,2,0.000,ALERT,211.25,296.96,59.959,1470736803,"201051344000469","219011344069620",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,509966.9,509966.9,2439,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736811,855881.00
08/09/2016 06:00,2,0.000,ALERT,210.80,296.66,59.949,1470736803,"201051344000646","219011344069620",0.00,19.80,0,293.36,299.67,0.0,0.0,0.000,511239.9,511239.9,2428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736812,855882.00
08/09/2016 06:00,2,0.000,ALERT,210.57,296.36,59.901,1470736803,"274151322000052","219011344069620",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,780652.8,780652.8,2406,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736814,855883.00
08/09/2016 06:00,2,0.000,ALERT,211.25,296.96,59.949,1470736803,"201051344000585","219011344069620",0.00,20.30,0,293.36,299.97,0.0,0.0,0.000,520175.0,520175.0,2421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736816,855884.00
