ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 06:00,2,0.000,ALERT,211.25,297.26,59.970,1470736803,"201051344001230","219011344069620",0.00,20.00,0,294.26,300.87,0.0,0.0,0.000,514595.4,514595.4,2439,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736818,855885.00
08/09/2016 06:00,2,0.000,ALERT,211.70,297.57,59.959,1470736803,"201051344000582","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,507402.2,507402.2,2428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736820,855886.00
08/09/2016 06:00,2,0.000,ALERT,210.80,296.66,59.959,1470736803,"201051344000955","219011344069620",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,520937.1,520937.1,2433,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736822,855887.00
08/09/2016 06:00,2,0.000,ALERT,210.57,296.06,59.944,1470736803,"274151322000094","219011344069620",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,638951.3,638951.3,2447,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736823,855888.00
08/09/2016 06:00,2,0.000,ALERT,211.03,297.57,59.949,1470736803,"201051344000579","219011344069620",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,524220.6,524220.6,2437,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736825,855889.00
08/09/2016 06:00,2,0.000,ALERT,211.03,297.26,59.938,1470736803,"201051344000890","219011344069620",0.00,20.00,0,294.86,301.47,0.0,0.0,0.000,518186.7,518186.7,2426,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736827,855890.00
08/09/2016 06:00,2,0.000,ALERT,211.48,296.96,59.938,1470736803,"201051344000438","219011344069620",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,519783.2,519783.2,2437,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736829,855891.00
08/09/2016 06:00,2,0.000,ALERT,210.35,294.56,59.954,1470736803,"201051344000417","219011344069620",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,511298.3,511298.3,2429,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736831,855892.00
08/09/2016 06:00,2,0.000,ALERT,210.35,296.66,59.949,1470736803,"274151322000083","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,773626.9,773626.9,2413,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736832,855893.00
08/09/2016 06:00,2,0.000,ALERT,210.57,296.06,59.954,1470736803,"274151322000076","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,825100.9,825100.9,2416,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736834,855894.00
08/09/2016 06:00,2,0.000,ALERT,210.80,297.57,59.944,1470736803,"201051344000868","219011344069620",0.00,20.00,0,295.76,302.68,0.0,0.0,0.000,508844.0,508844.0,2431,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736836,855895.00
08/09/2016 06:00,2,0.000,ALERT,210.35,297.57,59.959,1470736803,"274151322000095","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,816773.0,816773.0,2421,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736838,855896.00
08/09/2016 06:00,2,0.000,ALERT,210.80,296.96,59.922,1470736803,"201051344000988","219011344069620",0.00,20.30,0,293.06,300.87,0.0,0.0,0.000,505113.3,505113.3,2439,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736840,855897.00
08/09/2016 06:00,2,0.000,ALERT,210.80,296.06,59.965,1470736803,"201051344001025","219011344069620",0.00,19.50,0,293.06,300.87,0.0,0.0,0.000,519198.9,519198.9,2428,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736842,855898.00
08/09/2016 06:00,2,0.000,ALERT,210.80,297.26,59.954,1470736803,"201051344000458","219011344069620",0.00,20.70,0,295.46,302.37,0.0,0.0,0.000,516302.4,516302.4,2428,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736843,855899.00
08/09/2016 06:00,2,0.000,ALERT,211.48,296.96,59.959,1470736803,"201051344000853","219011344069620",0.00,20.00,0,295.16,301.77,0.0,0.0,0.000,515415.7,515415.7,2429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736845,855900.00
08/09/2016 06:00,2,0.000,ALERT,211.25,296.66,59.959,1470736803,"201051344000685","219011344069620",0.00,20.00,0,293.96,300.57,0.0,0.0,0.000,519088.7,519088.7,2439,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736847,855901.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.06,59.959,1470736803,"201051344000917","219011344069620",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,516000.4,516000.4,2443,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736849,855902.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.66,59.996,1470736803,"201051344001145","219011344069620",0.00,19.80,0,294.26,301.47,0.0,0.0,0.000,521231.5,521231.5,2441,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736851,855903.00
08/09/2016 06:00,2,0.000,ALERT,211.03,295.76,59.944,1470736803,"201051344000651","219011344069620",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,513992.0,513992.0,2427,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736852,855904.00
08/09/2016 06:00,2,0.000,ALERT,209.90,296.66,59.949,1470736803,"274151322000088","219011344069620",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,745486.1,745486.1,2408,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736854,855905.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.06,59.944,1470736803,"274151322000068","219011344069620",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,639124.4,639124.4,2444,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736856,855906.00
08/09/2016 06:00,2,0.000,ALERT,210.80,296.66,59.949,1470736803,"201051344001135","219011344069620",0.00,20.00,0,293.96,300.87,0.0,0.0,0.000,510088.7,510088.7,2429,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736858,855907.00
08/09/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1470736803,"201051344000594","219011344069620",0.00,20.00,0,294.86,301.77,0.0,0.0,0.000,520695.2,520695.2,2432,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736860,855908.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.36,59.949,1470736803,"201051344001203","219011344069620",0.00,20.00,0,293.96,302.07,0.0,0.0,0.000,517975.7,517975.7,2437,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736861,855909.00
08/09/2016 06:00,2,0.000,ALERT,210.57,296.96,59.954,1470736803,"274151322000054","219011344069620",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,760977.0,760977.0,2406,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736863,855910.00
08/09/2016 06:00,2,0.000,ALERT,211.25,296.96,59.954,1470736803,"201051344000867","219011344069620",0.00,20.70,0,294.86,302.37,0.0,0.0,0.000,507952.4,507952.4,2429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736865,855911.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.66,59.959,1470736803,"201051344001093","219011344069620",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,515380.8,515380.8,2443,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736867,855912.00
08/09/2016 06:00,2,0.000,ALERT,210.80,297.26,59.944,1470736803,"201051344000900","219011344069620",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,524330.1,524330.1,2437,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736868,855913.00
08/09/2016 06:00,2,0.000,ALERT,211.25,296.66,59.949,1470736803,"201051344000648","219011344069620",0.00,19.50,0,294.56,302.07,0.0,0.0,0.000,514061.5,514061.5,2426,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736870,855914.00
08/09/2016 06:00,2,0.000,ALERT,211.03,297.57,59.975,1470736803,"201051344000569","219011344069620",0.00,20.00,0,295.76,302.37,0.0,0.0,0.000,524684.8,524684.8,2430,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736872,855915.00
08/09/2016 06:00,2,0.000,ALERT,211.03,297.26,59.938,1470736803,"201051344000983","219011344069620",0.00,20.30,0,295.46,302.37,0.0,0.0,0.000,516811.5,516811.5,2426,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470736874,855916.00
08/09/2016 06:00,2,0.000,ALERT,211.03,296.96,59.944,1470736803,"201051344001158","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,509438.4,509438.4,2434,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736876,855917.00
08/09/2016 06:00,2,0.000,ALERT,211.25,297.57,59.959,1470736803,"201051344000576","219011344069620",0.00,20.00,0,295.46,301.47,0.0,0.0,0.000,516782.2,516782.2,2432,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736878,855918.00
08/09/2016 06:00,2,0.000,ALERT,210.57,296.36,59.944,1470736803,"274151322000087","219011344069620",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,733629.5,733629.5,2433,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470736880,855919.00
08/09/2016 06:15,2,0.000,ALERT,211.93,298.17,59.965,1470737703,"201051344000645","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,516338.4,516338.4,2433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737705,855920.00
08/09/2016 06:15,2,0.000,ALERT,210.80,296.66,59.996,1470737703,"274151322000085","219011344069620",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,761355.8,761355.8,2406,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737707,855921.00
08/09/2016 06:15,2,0.000,ALERT,211.70,297.57,59.965,1470737703,"201051344000633","219011344069620",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,507787.9,507787.9,2428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737708,855922.00
08/09/2016 06:15,2,0.000,ALERT,211.25,297.57,59.959,1470737703,"201051344000469","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,509966.9,509966.9,2441,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737710,855923.00
08/09/2016 06:15,2,0.000,ALERT,210.57,295.76,59.970,1470737703,"201051344000646","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,511239.9,511239.9,2430,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737712,855924.00
08/09/2016 06:15,2,0.000,ALERT,210.12,296.66,59.959,1470737703,"274151322000052","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,780652.8,780652.8,2408,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737714,855925.00
08/09/2016 06:15,2,0.000,ALERT,211.25,296.36,59.970,1470737703,"201051344000585","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,520175.0,520175.0,2423,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737716,855926.00
08/09/2016 06:15,2,0.000,ALERT,211.03,296.36,59.938,1470737703,"201051344001230","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,514595.4,514595.4,2441,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737717,855927.00
08/09/2016 06:15,2,0.000,ALERT,211.48,296.96,59.965,1470737703,"201051344000582","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,507402.2,507402.2,2430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737719,855928.00
08/09/2016 06:15,2,0.000,ALERT,210.80,296.06,59.954,1470737703,"201051344000955","219011344069620",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,520937.1,520937.1,2435,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737721,855929.00
08/09/2016 06:15,2,0.000,ALERT,210.57,295.46,59.959,1470737703,"274151322000094","219011344069620",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,638951.3,638951.3,2449,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737723,855930.00
08/09/2016 06:15,2,0.000,ALERT,211.48,298.77,59.959,1470737703,"201051344000579","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,524220.6,524220.6,2439,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737725,855931.00
08/09/2016 06:15,2,0.000,ALERT,211.03,296.66,59.959,1470737703,"201051344000890","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,518186.7,518186.7,2428,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737726,855932.00
08/09/2016 06:15,2,0.000,ALERT,211.25,296.06,59.938,1470737703,"201051344000438","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,519783.2,519783.2,2439,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737728,855933.00
08/09/2016 06:15,2,0.000,ALERT,211.03,295.46,59.944,1470737703,"201051344000417","219011344069620",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,511298.3,511298.3,2431,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737730,855934.00
08/09/2016 06:15,2,0.000,ALERT,210.57,296.66,59.944,1470737703,"274151322000083","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,773626.9,773626.9,2415,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737732,855935.00
08/09/2016 06:15,2,0.000,ALERT,211.03,295.76,59.954,1470737703,"274151322000076","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,825100.9,825100.9,2418,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737734,855936.00
08/09/2016 06:15,2,0.000,ALERT,211.25,298.47,59.944,1470737703,"201051344000868","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,508844.0,508844.0,2433,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737736,855937.00
08/09/2016 06:15,2,0.000,ALERT,210.57,297.26,59.949,1470737703,"274151322000095","219011344069620",0.00,20.00,0,295.76,298.77,0.0,0.0,0.000,816773.0,816773.0,2423,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737738,855938.00
08/09/2016 06:15,2,0.000,ALERT,211.25,297.57,59.959,1470737703,"201051344000988","219011344069620",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,505113.3,505113.3,2441,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737739,855939.00
08/09/2016 06:15,2,0.000,ALERT,210.80,295.16,59.965,1470737703,"201051344001025","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,519198.9,519198.9,2430,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737741,855940.00
08/09/2016 06:15,2,0.000,ALERT,211.25,297.87,59.954,1470737703,"201051344000458","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,516302.4,516302.4,2430,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737743,855941.00
08/09/2016 06:15,2,0.000,ALERT,211.93,297.87,59.996,1470737703,"201051344000853","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,515415.7,515415.7,2431,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737745,855942.00
08/09/2016 06:15,2,0.000,ALERT,211.48,296.06,59.959,1470737703,"201051344000685","219011344069620",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,519088.7,519088.7,2441,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737747,855943.00
08/09/2016 06:15,2,0.000,ALERT,211.03,295.46,59.959,1470737703,"201051344000917","219011344069620",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,516000.4,516000.4,2445,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737748,855944.00
08/09/2016 06:15,2,0.000,ALERT,211.25,296.66,59.965,1470737703,"201051344001145","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,521231.5,521231.5,2443,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737750,855945.00
08/09/2016 06:15,2,0.000,ALERT,211.25,295.16,59.959,1470737703,"201051344000651","219011344069620",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,513992.0,513992.0,2429,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737752,855946.00
08/09/2016 06:15,2,0.000,ALERT,210.12,296.06,59.933,1470737703,"274151322000088","219011344069620",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,745486.1,745486.1,2410,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737754,855947.00
08/09/2016 06:15,2,0.000,ALERT,211.03,295.16,59.949,1470737703,"274151322000068","219011344069620",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,639124.4,639124.4,2446,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737756,855948.00
08/09/2016 06:15,2,0.000,ALERT,210.57,295.76,59.996,1470737703,"201051344001135","219011344069620",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,510088.7,510088.7,2431,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737757,855949.00
08/09/2016 06:15,2,0.000,ALERT,211.03,298.47,59.944,1470737703,"201051344000594","219011344069620",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,520695.2,520695.2,2434,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737759,855950.00
08/09/2016 06:15,2,0.000,ALERT,211.03,295.46,59.954,1470737703,"201051344001203","219011344069620",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,517975.7,517975.7,2439,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737761,855951.00
08/09/2016 06:15,2,0.000,ALERT,210.57,296.66,59.954,1470737703,"274151322000054","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,760977.0,760977.0,2408,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737763,855952.00
08/09/2016 06:15,2,0.000,ALERT,211.70,297.87,59.954,1470737703,"201051344000867","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,507952.4,507952.4,2431,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737764,855953.00
08/09/2016 06:15,2,0.000,ALERT,210.80,295.76,59.986,1470737703,"201051344001093","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,515380.8,515380.8,2445,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737766,855954.00
08/09/2016 06:15,2,0.000,ALERT,211.25,297.87,59.917,1470737703,"201051344000900","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,524330.1,524330.1,2439,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737768,855955.00
08/09/2016 06:15,2,0.000,ALERT,211.48,297.26,59.949,1470737703,"201051344000648","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,514061.5,514061.5,2428,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737770,855956.00
08/09/2016 06:15,2,0.000,ALERT,211.25,298.47,59.970,1470737703,"201051344000569","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,524684.8,524684.8,2432,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737772,855957.00
08/09/2016 06:15,2,0.000,ALERT,211.48,298.47,59.928,1470737703,"201051344000983","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,516811.5,516811.5,2428,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737774,855958.00
08/09/2016 06:15,2,0.000,ALERT,211.25,297.87,59.938,1470737703,"201051344001158","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,509438.4,509438.4,2436,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737775,855959.00
08/09/2016 06:15,2,0.000,ALERT,211.93,298.47,59.944,1470737703,"201051344000576","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,516782.2,516782.2,2434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470737777,855960.00
08/09/2016 06:15,2,0.000,ALERT,210.57,296.06,59.933,1470737703,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,733629.5,733629.5,2435,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470737779,855961.00
08/09/2016 06:30,2,0.000,ALERT,211.93,297.87,59.981,1470738603,"201051344000645","219011344069620",0.00,21.00,0,292.76,299.67,0.0,0.0,0.000,516338.4,516338.4,2435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738606,855962.00
08/09/2016 06:30,2,0.000,ALERT,212.16,299.67,59.975,1470738603,"274151322000085","219011344069620",0.00,21.30,0,291.25,301.17,0.0,0.0,0.000,761355.8,761355.8,2408,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738608,855963.00
08/09/2016 06:30,2,0.000,ALERT,211.93,297.26,59.986,1470738603,"201051344000633","219011344069620",0.00,20.30,0,290.65,299.37,0.0,0.0,0.000,507787.9,507787.9,2430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738609,855964.00
08/09/2016 06:30,2,0.000,ALERT,211.48,297.87,60.018,1470738603,"201051344000469","219011344069620",0.00,20.00,0,291.55,299.67,0.0,0.0,0.000,509966.9,509966.9,2443,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738611,855965.00
08/09/2016 06:30,2,0.000,ALERT,211.93,298.17,59.944,1470738603,"201051344000646","219011344069620",0.00,20.30,0,290.05,299.67,0.0,0.0,0.000,511239.9,511239.9,2432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738613,855966.00
08/09/2016 06:30,2,0.000,ALERT,211.70,299.97,59.970,1470738603,"274151322000052","219011344069620",0.00,21.30,0,290.95,301.47,0.0,0.0,0.000,780652.8,780652.8,2410,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738615,855967.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.47,59.938,1470738603,"201051344000585","219011344069620",0.00,21.00,0,290.35,299.97,0.0,0.0,0.000,520175.0,520175.0,2425,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738617,855968.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.77,59.938,1470738603,"201051344001230","219011344069620",0.00,20.30,0,290.95,299.97,0.0,0.0,0.000,514595.4,514595.4,2443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738618,855969.00
08/09/2016 06:30,2,0.000,ALERT,213.06,299.07,59.970,1470738603,"201051344000582","219011344069620",0.00,20.30,0,291.25,300.27,0.0,0.0,0.000,507402.2,507402.2,2432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738620,855970.00
08/09/2016 06:30,2,0.000,ALERT,212.16,298.17,59.959,1470738603,"201051344000955","219011344069620",0.00,20.70,0,290.35,299.67,0.0,0.0,0.000,520937.1,520937.1,2437,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738622,855971.00
08/09/2016 06:30,2,0.000,ALERT,211.93,298.47,59.970,1470738603,"274151322000094","219011344069620",0.00,20.70,0,290.65,300.57,0.0,0.0,0.000,638951.3,638951.3,2451,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738624,855972.00
08/09/2016 06:30,2,0.000,ALERT,211.25,298.17,59.991,1470738603,"201051344000579","219011344069620",0.00,20.70,0,293.36,300.57,0.0,0.0,0.000,524220.6,524220.6,2441,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738626,855973.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.77,59.933,1470738603,"201051344000890","219011344069620",0.00,20.70,0,291.25,300.87,0.0,0.0,0.000,518186.7,518186.7,2430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738627,855974.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.17,59.959,1470738603,"201051344000438","219011344069620",0.00,20.30,0,290.65,300.27,0.0,0.0,0.000,519783.2,519783.2,2441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738629,855975.00
08/09/2016 06:30,2,0.000,ALERT,212.61,297.57,59.965,1470738603,"201051344000417","219011344069620",0.00,20.70,0,290.05,299.07,0.0,0.0,0.000,511298.3,511298.3,2433,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738631,855976.00
08/09/2016 06:30,2,0.000,ALERT,211.70,299.37,59.917,1470738603,"274151322000083","219011344069620",0.00,21.00,0,291.55,301.47,0.0,0.0,0.000,773626.9,773626.9,2417,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738633,855977.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.77,59.970,1470738603,"274151322000076","219011344069620",0.00,21.00,0,291.25,301.47,0.0,0.0,0.000,825100.9,825100.9,2420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738635,855978.00
08/09/2016 06:30,2,0.000,ALERT,211.48,298.47,59.944,1470738603,"201051344000868","219011344069620",0.00,20.70,0,293.36,300.57,0.0,0.0,0.000,508844.0,508844.0,2435,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738636,855979.00
08/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.996,1470738603,"274151322000095","219011344069620",0.00,20.30,0,292.16,302.07,0.0,0.0,0.000,816773.0,816773.0,2425,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738638,855980.00
08/09/2016 06:30,2,0.000,ALERT,211.25,297.87,59.965,1470738603,"201051344000988","219011344069620",0.00,21.00,0,290.35,299.67,0.0,0.0,0.000,505113.3,505113.3,2443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738640,855981.00
08/09/2016 06:30,2,0.000,ALERT,212.38,297.57,59.954,1470738603,"201051344001025","219011344069620",0.00,20.00,0,290.05,300.27,0.0,0.0,0.000,519198.9,519198.9,2432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738642,855982.00
08/09/2016 06:30,2,0.000,ALERT,211.48,298.17,59.959,1470738603,"201051344000458","219011344069620",0.00,21.30,0,293.06,300.87,0.0,0.0,0.000,516302.4,516302.4,2432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738644,855983.00
08/09/2016 06:30,2,0.000,ALERT,212.16,297.87,59.959,1470738603,"201051344000853","219011344069620",0.00,20.30,0,292.76,300.27,0.0,0.0,0.000,515415.7,515415.7,2433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738646,855984.00
08/09/2016 06:30,2,0.000,ALERT,212.83,298.47,59.965,1470738603,"201051344000685","219011344069620",0.00,20.70,0,290.65,299.97,0.0,0.0,0.000,519088.7,519088.7,2443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738647,855985.00
08/09/2016 06:30,2,0.000,ALERT,212.38,297.57,59.938,1470738603,"201051344000917","219011344069620",0.00,21.50,0,289.45,299.37,0.0,0.0,0.000,516000.4,516000.4,2447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738649,855986.00
08/09/2016 06:30,2,0.000,ALERT,212.83,298.47,59.965,1470738603,"201051344001145","219011344069620",0.00,20.70,0,290.95,300.57,0.0,0.0,0.000,521231.5,521231.5,2445,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738651,855987.00
08/09/2016 06:30,2,0.000,ALERT,212.61,297.57,59.954,1470738603,"201051344000651","219011344069620",0.00,20.00,0,290.05,299.37,0.0,0.0,0.000,513992.0,513992.0,2431,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738653,855988.00
08/09/2016 06:30,2,0.000,ALERT,211.70,299.07,59.991,1470738603,"274151322000088","219011344069620",0.00,21.50,0,290.95,300.87,0.0,0.0,0.000,745486.1,745486.1,2412,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738654,855989.00
08/09/2016 06:30,2,0.000,ALERT,212.61,298.47,59.959,1470738603,"274151322000068","219011344069620",0.00,21.80,0,290.65,300.27,0.0,0.0,0.000,639124.4,639124.4,2448,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738656,855990.00
08/09/2016 06:30,2,0.000,ALERT,212.16,298.17,59.970,1470738603,"201051344001135","219011344069620",0.00,20.70,0,290.65,300.27,0.0,0.0,0.000,510088.7,510088.7,2433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738658,855991.00
08/09/2016 06:30,2,0.000,ALERT,211.25,298.77,59.975,1470738603,"201051344000594","219011344069620",0.00,20.70,0,292.46,300.57,0.0,0.0,0.000,520695.2,520695.2,2436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738660,855992.00
08/09/2016 06:30,2,0.000,ALERT,212.38,297.87,59.981,1470738603,"201051344001203","219011344069620",0.00,20.70,0,290.35,301.47,0.0,0.0,0.000,517975.7,517975.7,2441,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738662,855993.00
08/09/2016 06:30,2,0.000,ALERT,211.93,299.37,59.965,1470738603,"274151322000054","219011344069620",0.00,21.50,0,291.25,301.77,0.0,0.0,0.000,760977.0,760977.0,2410,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738664,855994.00
08/09/2016 06:30,2,0.000,ALERT,211.70,297.57,59.928,1470738603,"201051344000867","219011344069620",0.00,21.00,0,292.76,300.27,0.0,0.0,0.000,507952.4,507952.4,2433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738666,855995.00
08/09/2016 06:30,2,0.000,ALERT,212.38,298.17,59.970,1470738603,"201051344001093","219011344069620",0.00,21.30,0,290.65,299.67,0.0,0.0,0.000,515380.8,515380.8,2447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738668,855996.00
08/09/2016 06:30,2,0.000,ALERT,211.48,297.87,59.959,1470738603,"201051344000900","219011344069620",0.00,20.70,0,292.46,299.97,0.0,0.0,0.000,524330.1,524330.1,2441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738669,855997.00
08/09/2016 06:30,2,0.000,ALERT,211.70,297.26,60.002,1470738603,"201051344000648","219011344069620",0.00,20.00,0,292.46,300.27,0.0,0.0,0.000,514061.5,514061.5,2430,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470738671,855998.00
08/09/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1470738603,"201051344000569","219011344069620",0.00,20.70,0,293.36,300.87,0.0,0.0,0.000,524684.8,524684.8,2434,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738673,855999.00
08/09/2016 06:30,2,0.000,ALERT,211.70,298.47,59.970,1470738603,"201051344000983","219011344069620",0.00,21.00,0,293.36,300.57,0.0,0.0,0.000,516811.5,516811.5,2430,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738675,856000.00
08/09/2016 06:30,2,0.000,ALERT,211.48,297.87,59.975,1470738603,"201051344001158","219011344069620",0.00,20.00,0,292.16,299.37,0.0,0.0,0.000,509438.4,509438.4,2438,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738677,856001.00
08/09/2016 06:30,2,0.000,ALERT,211.93,298.47,59.981,1470738603,"201051344000576","219011344069620",0.00,20.30,0,292.76,300.27,0.0,0.0,0.000,516782.2,516782.2,2436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738678,856002.00
08/09/2016 06:30,2,0.000,ALERT,212.16,298.17,59.981,1470738603,"274151322000087","219011344069620",0.00,21.80,0,290.65,300.87,0.0,0.0,0.000,733629.5,733629.5,2437,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470738680,856003.00
08/09/2016 06:45,2,0.000,ALERT,212.38,298.77,60.007,1470739503,"201051344000645","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,516338.4,516338.4,2437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739505,856004.00
08/09/2016 06:45,2,0.020,ALERT,212.38,299.37,59.986,1470739503,"274151322000085","219011344069620",26.08,21.50,0,296.96,301.17,0.0,0.0,0.000,761355.8,761355.8,2410,0,0,0,L,1151911521,0,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1470739506,856005.00
08/09/2016 06:45,2,0.000,ALERT,212.38,298.47,59.986,1470739503,"201051344000633","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,507787.9,507787.9,2432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470739508,856006.00
08/09/2016 06:45,2,0.000,ALERT,211.93,298.47,59.981,1470739503,"201051344000469","219011344069620",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,509966.9,509966.9,2445,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470739510,856007.00
08/09/2016 06:45,2,0.000,ALERT,212.38,298.47,59.986,1470739503,"201051344000646","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,511239.9,511239.9,2434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739512,856008.00
08/09/2016 06:45,2,0.041,ALERT,211.93,299.07,59.975,1470739503,"274151322000052","219011344069620",26.22,21.50,0,296.66,301.47,0.0,0.0,0.000,780652.8,780652.8,2412,0,0,0,L,1151911521,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1470739514,856009.00
08/09/2016 06:45,2,0.000,ALERT,212.83,299.07,59.981,1470739503,"201051344000585","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,520175.0,520175.0,2427,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739516,856010.00
08/09/2016 06:45,2,0.000,ALERT,212.61,299.07,59.959,1470739503,"201051344001230","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,514595.4,514595.4,2445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739518,856011.00
08/09/2016 06:45,2,0.000,ALERT,213.06,299.37,60.018,1470739503,"201051344000582","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,507402.2,507402.2,2434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739520,856012.00
08/09/2016 06:45,2,0.000,ALERT,212.38,298.47,59.981,1470739503,"201051344000955","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,520937.1,520937.1,2439,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739522,856013.00
08/09/2016 06:45,2,0.000,ALERT,212.38,299.07,59.975,1470739503,"274151322000094","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,638951.3,638951.3,2453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739523,856014.00
08/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.975,1470739503,"201051344000579","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,524220.6,524220.6,2443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470739525,856015.00
08/09/2016 06:45,2,0.000,ALERT,212.61,299.37,59.975,1470739503,"201051344000890","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,518186.7,518186.7,2432,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739527,856016.00
08/09/2016 06:45,2,0.000,ALERT,212.83,298.77,59.981,1470739503,"201051344000438","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,519783.2,519783.2,2443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739529,856017.00
08/09/2016 06:45,2,0.000,ALERT,212.83,298.17,59.965,1470739503,"201051344000417","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,511298.3,511298.3,2435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470739530,856018.00
08/09/2016 06:45,2,0.020,ALERT,212.38,299.97,60.002,1470739503,"274151322000083","219011344069620",26.30,21.30,0,297.26,301.17,0.0,0.0,0.000,773626.9,773626.9,2419,0,0,0,L,1151911521,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1470739532,856019.00
08/09/2016 06:45,2,0.018,ALERT,212.83,299.67,59.928,1470739503,"274151322000076","219011344069620",27.31,21.30,0,296.66,301.17,0.0,0.0,0.000,825100.9,825100.9,2422,0,0,0,L,1151911521,0,122.46,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1470739534,856020.00
08/09/2016 06:45,2,0.074,ALERT,211.93,299.37,60.002,1470739503,"201051344000868","219011344069620",27.14,21.00,0,296.66,300.87,2.1,0.1,0.000,508844.0,508844.0,2437,0,0,0,L,1122011218,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470739536,856021.00
08/09/2016 06:45,2,0.010,ALERT,211.93,300.27,60.007,1470739503,"274151322000095","219011344069620",26.64,20.70,0,298.17,301.77,0.0,0.0,0.000,816773.0,816773.0,2427,0,0,0,L,1151911521,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1470739538,856022.00
08/09/2016 06:45,2,0.049,ALERT,211.93,298.47,60.002,1470739503,"201051344000988","219011344069620",27.43,21.00,0,293.36,299.97,1.4,0.0,0.000,505113.3,505113.3,2445,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470739540,856023.00
08/09/2016 06:45,2,0.000,ALERT,212.38,297.87,59.970,1470739503,"201051344001025","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,519198.9,519198.9,2434,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739541,856024.00
08/09/2016 06:45,2,0.000,ALERT,211.93,298.77,59.975,1470739503,"201051344000458","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,516302.4,516302.4,2434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739543,856025.00
08/09/2016 06:45,2,0.059,ALERT,212.38,298.17,59.986,1470739503,"201051344000853","219011344069620",27.63,20.70,0,296.06,300.27,1.7,0.0,0.000,515415.7,515415.7,2435,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470739545,856026.00
08/09/2016 06:45,2,0.041,ALERT,213.06,298.77,59.981,1470739503,"201051344000685","219011344069620",27.29,21.00,0,296.06,299.97,1.2,0.0,0.000,519088.7,519088.7,2445,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470739547,856027.00
08/09/2016 06:45,2,0.000,ALERT,212.61,298.47,59.970,1470739503,"201051344000917","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,516000.4,516000.4,2449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739548,856028.00
08/09/2016 06:45,2,0.000,ALERT,212.83,298.77,59.981,1470739503,"201051344001145","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,521231.5,521231.5,2447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470739550,856029.00
