ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 06:45,2,0.061,ALERT,212.83,298.17,59.986,1470739503,"201051344000651","219011344069620",27.33,20.30,0,295.76,299.67,1.7,0.0,0.000,513992.0,513992.0,2433,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470739552,856030.00
08/09/2016 06:45,2,0.008,ALERT,211.70,298.77,59.965,1470739503,"274151322000088","219011344069620",25.41,21.80,0,296.96,300.87,0.0,0.0,0.000,745486.1,745486.1,2414,0,0,0,L,1151911521,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1470739554,856031.00
08/09/2016 06:45,2,0.008,ALERT,212.38,337.84,59.975,1470739503,"274151322000068","219011344069620",37.07,22.00,0,296.36,351.07,0.0,0.0,0.000,639124.4,639124.4,2450,0,0,0,L,1151911521,0,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470739556,856032.00
08/09/2016 06:45,2,0.000,ALERT,212.38,298.77,59.975,1470739503,"201051344001135","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,510088.7,510088.7,2435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739557,856033.00
08/09/2016 06:45,2,0.070,ALERT,211.70,299.07,59.981,1470739503,"201051344000594","219011344069620",27.79,21.00,0,295.76,300.57,2.0,0.0,0.000,520695.2,520695.2,2438,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470739559,856034.00
08/09/2016 06:45,2,0.000,ALERT,212.61,298.47,59.986,1470739503,"201051344001203","219011344069620",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,517975.7,517975.7,2443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739561,856035.00
08/09/2016 06:45,2,0.016,ALERT,211.93,299.97,59.975,1470739503,"274151322000054","219011344069620",26.66,21.80,0,296.96,301.47,0.0,0.0,0.000,760977.0,760977.0,2412,0,0,0,L,1151911521,0,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1470739563,856036.00
08/09/2016 06:45,2,0.074,ALERT,212.16,298.17,59.981,1470739503,"201051344000867","219011344069620",27.25,21.30,0,295.76,300.57,2.1,0.1,0.000,507952.4,507952.4,2435,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470739565,856037.00
08/09/2016 06:45,2,0.000,ALERT,212.61,298.77,60.018,1470739503,"201051344001093","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,515380.8,515380.8,2449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470739566,856038.00
08/09/2016 06:45,2,0.039,ALERT,211.70,298.47,59.986,1470739503,"201051344000900","219011344069620",27.43,21.00,0,295.76,299.97,1.1,0.0,0.000,524330.1,524330.1,2443,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470739568,856039.00
08/09/2016 06:45,2,0.070,ALERT,212.16,297.87,59.981,1470739503,"201051344000648","219011344069620",27.57,20.30,0,295.46,300.27,2.0,0.0,0.000,514061.5,514061.5,2432,0,0,0,L,1122011218,0,120.65,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470739570,856040.00
08/09/2016 06:45,2,0.078,ALERT,211.93,298.77,59.986,1470739503,"201051344000569","219011344069620",27.77,21.00,0,296.66,300.87,2.2,0.2,0.000,524684.8,524684.8,2436,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470739572,856041.00
08/09/2016 06:45,2,0.084,ALERT,211.93,299.07,59.986,1470739503,"201051344000983","219011344069620",27.67,21.00,0,296.36,300.57,2.4,0.4,0.000,516811.5,516811.5,2432,0,0,0,L,1122011218,0,121.10,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470739574,856042.00
08/09/2016 06:45,2,0.057,ALERT,211.93,298.17,59.986,1470739503,"201051344001158","219011344069620",27.53,20.30,0,295.46,299.67,1.6,0.0,0.000,509438.4,509438.4,2440,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470739576,856043.00
08/09/2016 06:45,2,0.070,ALERT,212.38,299.07,59.986,1470739503,"201051344000576","219011344069620",27.15,20.70,0,296.06,300.27,1.9,0.0,0.000,516782.2,516782.2,2438,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470739578,856044.00
08/09/2016 06:45,2,0.029,ALERT,212.16,298.47,59.981,1470739503,"274151322000087","219011344069620",25.96,22.00,0,296.36,300.57,0.0,0.0,0.000,733629.5,733629.5,2439,0,0,0,L,1151911521,0,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1470739579,856045.00
08/09/2016 07:00,2,0.162,ALERT,211.70,335.44,59.959,1470740403,"201051344000645","219011344069620",25.86,22.00,0,296.96,364.89,4.3,2.2,0.000,516338.7,516338.7,2439,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470740405,856046.00
08/09/2016 07:00,2,0.094,ALERT,211.70,337.24,59.959,1470740403,"274151322000085","219011344069620",24.91,22.80,0,297.57,342.35,2.4,0.4,0.000,761355.8,761355.8,2412,0,0,0,L,1151911521,0,122.46,121.33,0100,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1470740407,856047.00
08/09/2016 07:00,2,0.195,ALERT,211.93,336.94,59.959,1470740403,"201051344000633","219011344069620",24.43,21.50,0,294.86,346.86,4.8,2.7,0.000,507788.3,507788.3,2434,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470740409,856048.00
08/09/2016 07:00,2,0.203,ALERT,211.48,335.44,59.959,1470740403,"201051344000469","219011344069620",24.63,21.30,0,295.76,347.76,5.1,3.0,0.004,509967.4,509967.4,2447,0,0,0,L,1122011218,0,120.42,121.78,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470740411,856049.00
08/09/2016 07:00,2,0.191,ALERT,211.70,334.84,59.949,1470740403,"201051344000646","219011344069620",25.01,21.80,0,296.36,343.55,4.9,2.8,0.004,511240.3,511240.3,2436,0,0,0,L,1122011218,0,121.55,121.10,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470740412,856050.00
08/09/2016 07:00,2,0.125,ALERT,211.25,335.74,59.917,1470740403,"274151322000052","219011344069620",24.23,22.80,0,296.96,344.15,3.1,1.1,0.000,780653.0,780653.0,2414,0,0,0,L,1151911521,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1470740414,856051.00
08/09/2016 07:00,2,0.209,ALERT,212.16,335.74,59.965,1470740403,"201051344000585","219011344069620",24.61,22.00,0,296.36,344.45,5.2,3.1,0.004,520175.5,520175.5,2429,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1470740416,856052.00
08/09/2016 07:00,2,0.188,ALERT,211.70,333.33,59.965,1470740403,"201051344001230","219011344069620",23.42,21.80,0,297.26,340.25,4.5,2.4,0.000,514595.7,514595.7,2447,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470740418,856053.00
08/09/2016 07:00,2,0.186,ALERT,212.38,334.54,59.970,1470740403,"201051344000582","219011344069620",24.65,21.50,0,297.57,347.16,4.6,2.5,0.000,507402.6,507402.6,2436,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470740420,856054.00
08/09/2016 07:00,2,0.213,ALERT,211.70,334.84,59.986,1470740403,"201051344000955","219011344069620",24.77,22.00,0,296.36,344.15,5.3,3.2,0.004,520937.6,520937.6,2441,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470740421,856055.00
08/09/2016 07:00,2,0.051,ALERT,211.70,319.21,59.970,1470740403,"274151322000094","219011344069620",25.19,21.80,0,296.36,380.22,1.3,0.0,0.000,638951.3,638951.3,2455,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,221,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1470740423,856056.00
08/09/2016 07:00,2,0.225,ALERT,211.25,334.54,59.975,1470740403,"201051344000579","219011344069620",25.07,22.30,0,297.57,343.55,5.7,3.6,0.004,524221.2,524221.2,2445,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470740425,856057.00
08/09/2016 07:00,2,0.199,ALERT,211.93,334.24,59.981,1470740403,"201051344000890","219011344069620",24.37,22.00,0,297.26,340.55,4.9,2.8,0.000,518187.2,518187.2,2434,0,0,0,L,1122011218,0,121.55,120.88,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470740427,856058.00
08/09/2016 07:00,2,0.195,ALERT,212.16,334.54,59.975,1470740403,"201051344000438","219011344069620",24.79,21.80,0,297.26,346.26,5.0,2.9,0.004,519783.6,519783.6,2445,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470740429,856059.00
08/09/2016 07:00,2,0.215,ALERT,212.16,334.84,59.959,1470740403,"201051344000417","219011344069620",24.97,22.00,0,296.06,344.45,5.5,3.4,0.000,511298.9,511298.9,2437,0,0,0,L,1122011218,0,121.10,121.33,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470740430,856060.00
08/09/2016 07:00,2,0.100,ALERT,211.70,336.94,59.959,1470740403,"274151322000083","219011344069620",24.49,22.50,0,297.57,342.95,2.5,0.5,0.004,773626.9,773626.9,2421,0,0,0,L,1151911521,0,121.55,121.55,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470740432,856061.00
08/09/2016 07:00,2,0.107,ALERT,211.93,337.24,59.970,1470740403,"274151322000076","219011344069620",25.52,22.80,0,297.26,347.16,2.8,0.7,0.004,825101.0,825101.0,2424,0,0,0,L,1151911521,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470740434,856062.00
08/09/2016 07:00,2,0.191,ALERT,211.25,335.14,59.970,1470740403,"201051344000868","219011344069620",24.21,21.80,0,297.26,351.37,4.7,2.6,0.004,508844.4,508844.4,2439,0,0,0,L,1122011218,0,120.65,121.55,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470740436,856063.00
08/09/2016 07:00,2,0.100,ALERT,211.48,336.94,59.933,1470740403,"274151322000095","219011344069620",24.37,22.30,0,298.47,339.34,2.4,0.4,0.004,816773.0,816773.0,2429,0,0,0,L,1151911521,0,122.23,121.33,0100,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470740438,856064.00
08/09/2016 07:00,2,0.152,ALERT,211.25,336.34,59.975,1470740403,"201051344000988","219011344069620",25.27,22.00,0,293.96,351.37,4.0,1.9,0.009,505113.6,505113.6,2447,0,0,0,L,1122011218,0,120.65,121.55,0100,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470740440,856065.00
08/09/2016 07:00,2,0.180,ALERT,211.93,333.93,60.012,1470740403,"201051344001025","219011344069620",24.83,21.50,0,296.36,345.36,4.5,2.4,0.004,519199.3,519199.3,2436,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470740442,856066.00
08/09/2016 07:00,2,0.182,ALERT,211.25,334.84,59.981,1470740403,"201051344000458","219011344069620",25.41,22.50,0,296.66,345.06,4.7,2.6,0.004,516302.9,516302.9,2436,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470740443,856067.00
08/09/2016 07:00,2,0.172,ALERT,211.93,336.64,59.944,1470740403,"201051344000853","219011344069620",25.60,21.80,0,296.66,349.86,4.5,2.4,0.000,515416.0,515416.0,2437,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1470740445,856068.00
08/09/2016 07:00,2,0.164,ALERT,212.38,335.74,59.975,1470740403,"201051344000685","219011344069620",24.33,22.00,0,296.36,345.06,4.1,2.0,0.000,519089.0,519089.0,2447,0,0,0,L,1122011218,0,122.01,121.33,0100,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470740447,856069.00
08/09/2016 07:00,2,0.188,ALERT,211.93,335.14,59.970,1470740403,"201051344000917","219011344069620",23.48,22.50,0,295.46,342.35,4.5,2.4,0.000,516000.8,516000.8,2451,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470740449,856070.00
08/09/2016 07:00,2,0.178,ALERT,212.16,335.44,59.975,1470740403,"201051344001145","219011344069620",24.13,21.80,0,296.66,342.35,4.4,2.3,0.004,521231.9,521231.9,2449,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470740451,856071.00
08/09/2016 07:00,2,0.189,ALERT,212.16,335.14,59.933,1470740403,"201051344000651","219011344069620",24.59,21.30,0,296.06,345.06,4.7,2.6,0.004,513992.5,513992.5,2435,0,0,0,L,1122011218,0,121.78,121.10,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470740453,856072.00
08/09/2016 07:00,2,0.090,ALERT,211.03,335.44,59.949,1470740403,"274151322000088","219011344069620",21.79,23.00,0,297.26,342.05,2.0,0.0,0.000,745486.1,745486.1,2416,0,0,0,L,1151911521,0,122.23,121.10,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1470740454,856073.00
08/09/2016 07:00,2,0.072,ALERT,211.93,328.52,59.965,1470740403,"274151322000068","219011344069620",26.52,22.80,0,296.36,380.82,1.9,0.0,0.000,639124.4,639124.4,2452,0,0,0,L,1151911521,0,122.01,121.78,0002,22,0,0,0,0,0,0,225,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1470740456,856074.00
08/09/2016 07:00,2,0.205,ALERT,211.48,333.33,59.970,1470740403,"201051344001135","219011344069620",24.73,21.80,0,296.96,348.06,5.1,3.0,0.000,510089.3,510089.3,2437,0,0,0,L,1122011218,0,121.10,121.10,0100,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470740458,856075.00
08/09/2016 07:00,2,0.191,ALERT,211.03,335.14,59.965,1470740403,"201051344000594","219011344069620",24.43,22.00,0,296.36,347.76,4.8,2.7,0.004,520695.6,520695.6,2440,0,0,0,L,1122011218,0,120.65,120.88,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1470740460,856076.00
08/09/2016 07:00,2,0.195,ALERT,211.93,334.24,59.981,1470740403,"201051344001203","219011344069620",24.43,21.80,0,296.36,344.76,4.9,2.8,0.004,517976.2,517976.2,2445,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470740462,856077.00
08/09/2016 07:00,2,0.098,ALERT,211.48,336.34,59.954,1470740403,"274151322000054","219011344069620",24.35,23.30,0,297.26,342.95,2.4,0.4,0.000,760977.0,760977.0,2414,0,0,0,L,1151911521,0,122.01,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470740463,856078.00
08/09/2016 07:00,2,0.191,ALERT,211.70,334.84,59.959,1470740403,"201051344000867","219011344069620",24.81,22.30,0,296.06,344.76,4.8,2.7,0.000,507952.8,507952.8,2437,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1470740465,856079.00
08/09/2016 07:00,2,0.207,ALERT,211.93,335.14,59.928,1470740403,"201051344001093","219011344069620",24.23,22.30,0,296.66,339.95,5.1,3.0,0.000,515381.3,515381.3,2451,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470740467,856080.00
08/09/2016 07:00,2,0.150,ALERT,211.03,334.84,59.975,1470740403,"201051344000900","219011344069620",24.39,21.80,0,296.36,345.36,3.7,1.7,0.004,524330.3,524330.3,2445,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470740469,856081.00
08/09/2016 07:00,2,0.162,ALERT,211.48,334.84,59.975,1470740403,"201051344000648","219011344069620",27.27,21.50,0,296.06,341.15,4.5,2.4,0.000,514062.0,514062.0,2434,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470740471,856082.00
08/09/2016 07:00,2,0.186,ALERT,211.48,334.84,59.965,1470740403,"201051344000569","219011344069620",25.50,22.00,0,297.26,351.07,4.8,2.7,0.004,524685.3,524685.3,2438,0,0,0,L,1122011218,0,120.42,121.78,0100,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470740472,856083.00
08/09/2016 07:00,2,0.207,ALERT,211.25,334.24,59.965,1470740403,"201051344000983","219011344069620",24.67,22.00,0,296.66,345.66,5.2,3.1,0.004,516812.1,516812.1,2434,0,0,0,L,1122011218,0,120.88,121.10,0100,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470740474,856084.00
08/09/2016 07:00,2,0.182,ALERT,211.25,334.24,59.959,1470740403,"201051344001158","219011344069620",24.79,21.50,0,296.06,348.66,4.6,2.5,0.004,509438.8,509438.8,2442,0,0,0,L,1122011218,0,120.65,121.10,0100,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470740476,856085.00
08/09/2016 07:00,2,0.191,ALERT,211.70,335.14,59.970,1470740403,"201051344000576","219011344069620",24.25,21.80,0,296.96,344.15,4.7,2.6,0.004,516782.6,516782.6,2440,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470740478,856086.00
08/09/2016 07:00,2,0.027,ALERT,211.70,298.17,59.991,1470740403,"274151322000087","219011344069620",28.17,22.50,0,296.36,337.24,0.0,0.0,0.000,733629.5,733629.5,2441,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,26,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470740480,856087.00
08/09/2016 07:15,2,0.240,ACTIVE,212.61,336.94,59.965,1470741303,"201051344000645","219011344069620",26.56,23.00,0,296.06,340.55,6.5,4.3,0.027,516339.4,516339.4,2441,0,0,0,L,1122011218,0,121.78,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741304,856088.00
08/09/2016 07:15,2,0.176,ACTIVE,212.16,338.44,59.954,1470741303,"274151322000085","219011344069620",24.71,23.80,0,296.66,340.25,4.4,2.3,0.018,761356.1,761356.1,2414,0,0,0,L,1151911521,0,122.46,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741305,856089.00
08/09/2016 07:15,2,0.250,ACTIVE,213.29,339.95,59.959,1470741303,"201051344000633","219011344069620",27.31,22.30,0,294.26,341.75,7.0,4.8,0.027,507789.3,507789.3,2436,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741306,856090.00
08/09/2016 07:15,2,0.264,ACTIVE,212.61,337.24,59.959,1470741303,"201051344000469","219011344069620",26.66,22.00,0,295.16,339.95,7.2,5.0,0.031,509968.3,509968.3,2449,0,0,0,L,1122011218,0,120.88,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741307,856091.00
08/09/2016 07:15,2,0.256,ACTIVE,212.16,336.04,59.981,1470741303,"201051344000646","219011344069620",26.98,22.50,0,294.86,339.04,7.0,4.8,0.027,511241.2,511241.2,2438,0,0,0,L,1122011218,0,122.01,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741308,856092.00
08/09/2016 07:15,2,0.199,ALERT,211.70,337.24,59.949,1470741303,"274151322000052","219011344069620",26.04,24.00,0,296.96,340.55,5.3,3.2,0.009,780653.5,780653.5,2416,0,0,0,L,1151911521,0,121.55,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741309,856093.00
08/09/2016 07:15,2,0.273,ACTIVE,212.61,336.64,59.965,1470741303,"201051344000585","219011344069620",26.90,22.80,0,295.46,339.04,7.5,5.3,0.027,520176.6,520176.6,2431,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741310,856094.00
08/09/2016 07:15,2,0.250,ACTIVE,212.38,335.14,59.986,1470741303,"201051344001230","219011344069620",26.84,22.50,0,296.06,337.84,6.8,4.6,0.022,514596.6,514596.6,2449,0,0,0,L,1122011218,0,122.01,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741311,856095.00
08/09/2016 07:15,2,0.242,ACTIVE,213.06,336.64,59.954,1470741303,"201051344000582","219011344069620",26.68,22.30,0,296.36,339.04,6.6,4.4,0.022,507403.4,507403.4,2438,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741312,856096.00
08/09/2016 07:15,2,0.277,ACTIVE,212.38,335.44,59.954,1470741303,"201051344000955","219011344069620",27.06,22.80,0,295.46,337.84,7.6,5.4,0.027,520938.7,520938.7,2443,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741313,856097.00
08/09/2016 07:15,2,0.107,ALERT,211.93,337.54,59.954,1470741303,"274151322000094","219011344069620",30.24,23.00,0,296.36,379.92,3.4,1.3,0.013,638951.4,638951.4,2457,0,0,0,L,1151911521,0,121.55,122.23,0002,19,0,0,0,0,0,0,13,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741315,856098.00
08/09/2016 07:15,2,0.275,ACTIVE,212.38,336.34,59.959,1470741303,"201051344000579","219011344069620",28.01,23.00,0,296.96,339.95,7.8,5.7,0.022,524222.3,524222.3,2447,0,0,0,L,1122011218,0,121.10,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741316,856099.00
08/09/2016 07:15,2,0.262,ACTIVE,212.38,335.14,59.959,1470741303,"201051344000890","219011344069620",27.25,22.80,0,296.06,338.74,7.2,5.1,0.022,518188.2,518188.2,2436,0,0,0,L,1122011218,0,122.01,121.10,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741317,856100.00
08/09/2016 07:15,2,0.252,ACTIVE,212.83,336.04,59.975,1470741303,"201051344000438","219011344069620",27.37,22.50,0,295.46,339.34,7.0,4.9,0.018,519784.6,519784.6,2447,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741317,856101.00
08/09/2016 07:15,2,0.279,ACTIVE,212.83,336.34,59.954,1470741303,"201051344000417","219011344069620",27.17,22.80,0,295.16,338.44,7.7,5.5,0.022,511300.0,511300.0,2439,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741318,856102.00
08/09/2016 07:15,2,0.178,ACTIVE,211.93,337.24,59.954,1470741303,"274151322000083","219011344069620",25.68,23.80,0,297.26,341.75,4.6,2.5,0.018,773627.3,773627.3,2423,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741319,856103.00
08/09/2016 07:15,2,0.191,ACTIVE,212.61,338.14,59.949,1470741303,"274151322000076","219011344069620",26.48,23.80,0,312.89,362.19,5.1,3.0,0.022,825101.4,825101.4,2426,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741320,856104.00
08/09/2016 07:15,2,0.262,ACTIVE,212.38,337.24,59.965,1470741303,"201051344000868","219011344069620",26.64,22.50,0,296.96,340.25,7.1,4.9,0.022,508845.4,508845.4,2441,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741321,856105.00
08/09/2016 07:15,2,0.184,ACTIVE,211.70,337.54,59.959,1470741303,"274151322000095","219011344069620",25.41,23.30,0,298.17,342.05,4.7,2.6,0.022,816773.4,816773.4,2431,0,0,0,L,1151911521,0,122.23,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741322,856106.00
08/09/2016 07:15,2,0.225,ACTIVE,212.38,338.44,59.944,1470741303,"201051344000988","219011344069620",27.08,22.80,0,293.96,341.75,6.2,4.1,0.031,505114.3,505114.3,2449,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741323,856107.00
08/09/2016 07:15,2,0.246,ACTIVE,212.61,335.14,59.981,1470741303,"201051344001025","219011344069620",26.96,22.30,0,295.16,338.74,6.8,4.6,0.022,519200.2,519200.2,2438,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741324,856108.00
08/09/2016 07:15,2,0.246,ACTIVE,211.93,336.04,59.954,1470741303,"201051344000458","219011344069620",27.55,23.30,0,296.66,339.95,6.9,4.7,0.022,516303.7,516303.7,2438,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741325,856109.00
08/09/2016 07:15,2,0.248,ACTIVE,213.06,338.44,59.928,1470741303,"201051344000853","219011344069620",27.23,22.50,0,296.06,341.45,6.9,4.7,0.022,515416.9,515416.9,2439,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741326,856110.00
08/09/2016 07:15,2,0.219,ACTIVE,212.83,337.24,59.959,1470741303,"201051344000685","219011344069620",27.25,22.50,0,295.46,339.65,6.0,3.9,0.022,519089.7,519089.7,2449,0,0,0,L,1122011218,0,122.68,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741327,856111.00
08/09/2016 07:15,2,0.246,ACTIVE,212.83,336.64,59.970,1470741303,"201051344000917","219011344069620",26.78,23.30,0,294.26,339.34,6.7,4.5,0.022,516001.6,516001.6,2453,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741328,856112.00
08/09/2016 07:15,2,0.240,ACTIVE,212.61,336.34,59.933,1470741303,"201051344001145","219011344069620",27.04,22.50,0,296.66,339.95,6.6,4.4,0.022,521232.7,521232.7,2451,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741329,856113.00
08/09/2016 07:15,2,0.246,ACTIVE,212.83,336.34,59.949,1470741303,"201051344000651","219011344069620",26.90,22.00,0,295.46,339.04,6.8,4.6,0.022,513993.3,513993.3,2437,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741330,856114.00
08/09/2016 07:15,2,0.164,ACTIVE,211.25,336.64,59.949,1470741303,"274151322000088","219011344069620",23.72,24.30,0,296.96,341.75,4.0,1.9,0.018,745486.4,745486.4,2418,0,0,0,L,1151911521,0,122.23,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741331,856115.00
08/09/2016 07:15,2,0.127,ALERT,212.38,336.94,59.954,1470741303,"274151322000068","219011344069620",30.42,24.00,0,296.36,379.92,3.9,1.9,0.009,639124.6,639124.6,2454,0,0,0,L,1151911521,0,122.01,122.23,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741333,856116.00
08/09/2016 07:15,2,0.266,ACTIVE,212.16,334.84,59.949,1470741303,"201051344001135","219011344069620",27.31,22.50,0,295.76,338.14,7.4,5.2,0.022,510090.3,510090.3,2439,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741334,856117.00
08/09/2016 07:15,2,0.254,ACTIVE,212.38,337.24,59.949,1470741303,"201051344000594","219011344069620",27.35,22.50,0,296.06,339.95,7.1,4.9,0.027,520696.5,520696.5,2442,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741335,856118.00
08/09/2016 07:15,2,0.256,ACTIVE,212.61,334.84,59.944,1470741303,"201051344001203","219011344069620",26.70,22.50,0,295.76,339.95,7.0,4.8,0.022,517977.1,517977.1,2447,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741336,856119.00
08/09/2016 07:15,2,0.172,ALERT,211.70,336.94,59.949,1470741303,"274151322000054","219011344069620",25.39,24.30,0,297.26,341.15,4.5,2.4,0.018,760977.3,760977.3,2416,0,0,0,L,1151911521,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741338,856120.00
08/09/2016 07:15,2,0.256,ACTIVE,212.38,336.64,59.986,1470741303,"201051344000867","219011344069620",27.15,23.00,0,296.06,340.25,7.1,4.9,0.022,507953.8,507953.8,2439,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741338,856121.00
08/09/2016 07:15,2,0.256,ACTIVE,212.61,336.04,59.954,1470741303,"201051344001093","219011344069620",27.61,23.00,0,296.06,339.04,7.2,5.0,0.018,515382.3,515382.3,2453,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741339,856122.00
08/09/2016 07:15,2,0.221,ACTIVE,212.38,337.84,59.949,1470741303,"201051344000900","219011344069620",26.84,22.50,0,296.06,340.25,6.0,3.9,0.027,524331.0,524331.0,2447,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741340,856123.00
08/09/2016 07:15,2,0.248,ACTIVE,212.61,337.24,59.949,1470741303,"201051344000648","219011344069620",27.63,22.00,0,295.46,340.85,7.0,4.8,0.018,514062.9,514062.9,2436,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741341,856124.00
08/09/2016 07:15,2,0.258,ACTIVE,212.61,336.94,59.917,1470741303,"201051344000569","219011344069620",27.08,22.80,0,296.66,340.25,7.1,4.9,0.027,524686.2,524686.2,2440,0,0,0,L,1122011218,0,120.88,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741342,856125.00
08/09/2016 07:15,2,0.270,ACTIVE,212.38,336.64,59.949,1470741303,"201051344000983","219011344069620",27.12,22.80,0,296.36,340.25,7.4,5.2,0.027,516813.1,516813.1,2436,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741343,856126.00
08/09/2016 07:15,2,0.244,ACTIVE,212.38,337.24,59.949,1470741303,"201051344001158","219011344069620",27.00,22.30,0,295.46,340.25,6.7,4.5,0.027,509439.7,509439.7,2444,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741344,856127.00
08/09/2016 07:15,2,0.252,ACTIVE,212.83,338.14,59.949,1470741303,"201051344000576","219011344069620",26.62,22.30,0,296.06,340.85,6.8,4.7,0.027,516783.5,516783.5,2442,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741345,856128.00
08/09/2016 07:15,2,0.186,ALERT,212.16,338.14,59.944,1470741303,"274151322000087","219011344069620",24.05,24.30,0,284.04,346.86,4.5,2.5,0.013,733629.8,733629.8,2443,0,0,0,L,1151911521,0,122.01,122.01,0002,23,0,0,0,0,0,0,47,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470741347,856129.00
08/09/2016 07:30,2,0.307,ACTIVE,212.61,337.84,59.991,1470742204,"201051344000645","219011344069620",26.56,23.30,0,331.53,342.65,8.3,6.1,0.044,516340.8,516340.8,2442,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742205,856130.00
08/09/2016 07:30,2,0.238,ACTIVE,211.48,335.74,59.975,1470742204,"274151322000085","219011344069620",25.76,24.50,0,333.63,341.45,6.2,4.1,0.027,761357.0,761357.0,2415,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742206,856131.00
08/09/2016 07:30,2,0.318,ACTIVE,212.83,338.74,60.007,1470742204,"201051344000633","219011344069620",27.12,22.80,0,331.83,343.85,8.8,6.6,0.040,507790.7,507790.7,2437,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742207,856132.00
08/09/2016 07:30,2,0.326,ACTIVE,212.16,337.24,59.986,1470742204,"201051344000469","219011344069620",26.88,22.50,0,330.93,341.75,8.9,6.7,0.040,509969.8,509969.8,2450,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742207,856133.00
08/09/2016 07:30,2,0.318,ACTIVE,211.93,335.44,59.975,1470742204,"201051344000646","219011344069620",27.19,23.00,0,329.73,341.15,8.8,6.6,0.035,511242.7,511242.7,2439,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742208,856134.00
08/09/2016 07:30,2,0.264,ACTIVE,211.25,336.34,59.981,1470742204,"274151322000052","219011344069620",26.32,24.80,0,332.73,342.35,7.0,4.9,0.035,780654.5,780654.5,2418,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742209,856135.00
08/09/2016 07:30,2,0.334,ACTIVE,212.38,336.04,59.981,1470742204,"201051344000585","219011344069620",27.55,23.30,0,330.03,342.35,9.3,7.1,0.040,520178.2,520178.2,2432,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742210,856136.00
08/09/2016 07:30,2,0.309,ACTIVE,212.16,334.54,59.986,1470742204,"201051344001230","219011344069620",26.84,23.00,0,329.13,339.95,8.4,6.2,0.035,514598.0,514598.0,2450,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742211,856137.00
08/09/2016 07:30,2,0.311,ACTIVE,212.61,336.04,59.975,1470742204,"201051344000582","219011344069620",26.58,22.50,0,330.93,341.15,8.4,6.2,0.040,507404.8,507404.8,2439,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742212,856138.00
08/09/2016 07:30,2,0.334,ACTIVE,211.93,335.14,59.986,1470742204,"201051344000955","219011344069620",27.61,23.30,0,329.73,339.65,9.4,7.1,0.035,520940.3,520940.3,2444,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742213,856139.00
08/09/2016 07:30,2,0.150,ACTIVE,211.48,349.26,59.949,1470742204,"274151322000094","219011344069620",32.46,24.00,0,334.24,358.28,5.0,2.9,0.022,638951.9,638951.9,2459,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742214,856140.00
08/09/2016 07:30,2,0.350,ACTIVE,212.16,337.24,59.986,1470742204,"201051344000579","219011344069620",27.12,23.30,0,331.83,342.05,9.7,7.4,0.040,524224.0,524224.0,2448,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742215,856141.00
08/09/2016 07:30,2,0.326,ACTIVE,211.93,334.54,60.023,1470742204,"201051344000890","219011344069620",27.29,23.30,0,330.33,341.45,9.0,6.8,0.040,518189.7,518189.7,2437,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742215,856142.00
08/09/2016 07:30,2,0.316,ACTIVE,212.38,335.74,59.975,1470742204,"201051344000438","219011344069620",27.33,23.00,0,331.23,342.35,8.8,6.6,0.040,519786.0,519786.0,2448,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742216,856143.00
08/09/2016 07:30,2,0.344,ACTIVE,212.38,335.44,59.965,1470742204,"201051344000417","219011344069620",26.84,23.30,0,330.33,340.85,9.4,7.1,0.040,511301.6,511301.6,2440,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742217,856144.00
08/09/2016 07:30,2,0.238,ACTIVE,211.25,336.94,60.007,1470742204,"274151322000083","219011344069620",26.18,24.50,0,333.33,341.75,6.3,4.2,0.031,773628.2,773628.2,2424,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742218,856145.00
08/09/2016 07:30,2,0.258,ACTIVE,211.93,336.34,59.975,1470742204,"274151322000076","219011344069620",26.86,24.50,0,334.54,341.75,7.0,4.9,0.031,825102.5,825102.5,2427,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742219,856146.00
08/09/2016 07:30,2,0.322,ACTIVE,212.16,336.64,60.018,1470742204,"201051344000868","219011344069620",27.31,22.80,0,331.53,342.05,8.9,6.7,0.040,508846.9,508846.9,2442,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742220,856147.00
08/09/2016 07:30,2,0.246,ACTIVE,211.25,334.84,59.991,1470742204,"274151322000095","219011344069620",26.22,24.00,0,333.03,340.55,6.6,4.4,0.022,816774.3,816774.3,2432,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742221,856148.00
08/09/2016 07:30,2,0.291,ACTIVE,211.93,338.14,59.981,1470742204,"201051344000988","219011344069620",27.21,23.30,0,330.63,344.15,8.1,5.8,0.040,505115.6,505115.6,2450,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742222,856149.00
08/09/2016 07:30,2,0.318,ACTIVE,212.16,335.14,59.970,1470742204,"201051344001025","219011344069620",26.46,22.80,0,330.63,340.25,8.6,6.3,0.040,519201.6,519201.6,2439,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742223,856150.00
08/09/2016 07:30,2,0.311,ACTIVE,212.16,336.34,59.981,1470742204,"201051344000458","219011344069620",27.41,23.80,0,332.13,342.65,8.7,6.4,0.040,516305.2,516305.2,2439,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742224,856151.00
08/09/2016 07:30,2,0.311,ACTIVE,212.61,338.44,59.975,1470742204,"201051344000853","219011344069620",27.15,23.30,0,333.93,344.15,8.6,6.3,0.044,515418.3,515418.3,2440,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742225,856152.00
08/09/2016 07:30,2,0.279,ACTIVE,212.61,336.94,60.002,1470742204,"201051344000685","219011344069620",27.19,23.30,0,330.33,342.35,7.7,5.5,0.040,519091.0,519091.0,2450,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742226,856153.00
08/09/2016 07:30,2,0.301,ACTIVE,212.38,336.34,59.991,1470742204,"201051344000917","219011344069620",27.04,23.80,0,329.73,340.85,8.3,6.1,0.035,516003.0,516003.0,2454,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742227,856154.00
08/09/2016 07:30,2,0.303,ACTIVE,212.38,336.34,59.986,1470742204,"201051344001145","219011344069620",26.72,22.80,0,331.53,341.75,8.2,6.0,0.040,521234.0,521234.0,2452,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742228,856155.00
08/09/2016 07:30,2,0.312,ACTIVE,212.61,336.34,59.970,1470742204,"201051344000651","219011344069620",26.48,22.30,0,331.53,340.85,8.4,6.2,0.035,513994.7,513994.7,2438,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742229,856156.00
08/09/2016 07:30,2,0.227,ACTIVE,211.03,336.94,59.981,1470742204,"274151322000088","219011344069620",24.85,24.50,0,332.43,340.55,5.7,3.6,0.022,745487.1,745487.1,2419,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742230,856157.00
08/09/2016 07:30,2,0.172,ACTIVE,211.93,355.88,59.970,1470742204,"274151322000068","219011344069620",33.10,25.30,0,335.14,368.50,5.8,3.7,0.027,639125.3,639125.3,2456,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742231,856158.00
08/09/2016 07:30,2,0.332,ACTIVE,212.16,335.14,59.986,1470742204,"201051344001135","219011344069620",27.37,22.80,0,330.33,339.65,9.2,7.0,0.040,510091.9,510091.9,2440,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742231,856159.00
08/09/2016 07:30,2,0.316,ACTIVE,211.93,337.54,59.981,1470742204,"201051344000594","219011344069620",27.33,23.30,0,330.03,341.75,8.8,6.6,0.040,520698.0,520698.0,2443,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742232,856160.00
08/09/2016 07:30,2,0.320,ACTIVE,212.61,335.74,59.975,1470742204,"201051344001203","219011344069620",26.96,23.00,0,330.93,342.35,8.8,6.5,0.040,517978.6,517978.6,2448,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742233,856161.00
08/09/2016 07:30,2,0.238,ACTIVE,211.48,337.24,59.975,1470742204,"274151322000054","219011344069620",25.84,25.00,0,332.43,340.55,6.2,4.1,0.035,760978.2,760978.2,2418,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742234,856162.00
08/09/2016 07:30,2,0.326,ACTIVE,212.61,336.64,59.996,1470742204,"201051344000867","219011344069620",26.80,23.50,0,331.83,342.35,8.9,6.6,0.035,507955.2,507955.2,2440,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742235,856163.00
08/09/2016 07:30,2,0.330,ACTIVE,212.38,336.04,59.975,1470742204,"201051344001093","219011344069620",26.68,23.30,0,330.33,340.25,8.9,6.7,0.031,515383.8,515383.8,2454,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742236,856164.00
08/09/2016 07:30,2,0.285,ACTIVE,212.16,337.84,59.996,1470742204,"201051344000900","219011344069620",27.21,23.00,0,330.93,342.05,7.8,5.7,0.040,524332.2,524332.2,2448,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742237,856165.00
08/09/2016 07:30,2,0.314,ACTIVE,212.61,337.84,59.970,1470742204,"201051344000648","219011344069620",27.49,22.50,0,331.83,342.35,8.8,6.6,0.035,514064.4,514064.4,2437,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742238,856166.00
08/09/2016 07:30,2,0.322,ACTIVE,212.38,337.54,59.975,1470742204,"201051344000569","219011344069620",26.88,23.30,0,331.23,341.75,8.8,6.6,0.044,524687.7,524687.7,2441,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742239,856167.00
08/09/2016 07:30,2,0.328,ACTIVE,212.61,337.24,59.986,1470742204,"201051344000983","219011344069620",27.59,23.30,0,330.33,341.75,9.2,7.0,0.040,516814.6,516814.6,2437,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742240,856168.00
08/09/2016 07:30,2,0.312,ACTIVE,212.38,337.84,59.981,1470742204,"201051344001158","219011344069620",26.90,22.80,0,330.63,342.05,8.6,6.3,0.044,509441.1,509441.1,2445,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742241,856169.00
08/09/2016 07:30,2,0.303,ACTIVE,212.83,338.74,59.986,1470742204,"201051344000576","219011344069620",27.59,22.80,0,331.83,342.35,8.5,6.3,0.035,516784.9,516784.9,2443,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742242,856170.00
08/09/2016 07:30,2,0.244,ACTIVE,211.70,336.94,59.959,1470742204,"274151322000087","219011344069620",25.62,25.50,0,332.73,341.45,6.3,4.2,0.022,733630.7,733630.7,2445,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470742243,856171.00
08/09/2016 07:45,2,0.322,ACTIVE,212.38,337.24,60.034,1470743103,"201051344000645","219011344069620",26.90,23.50,0,332.13,343.55,8.8,6.6,0.049,516342.4,516342.4,2443,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743104,856172.00
08/09/2016 07:45,2,0.252,ACTIVE,211.03,335.44,59.996,1470743103,"274151322000085","219011344069620",26.06,24.80,0,333.03,341.15,6.7,4.5,0.035,761358.0,761358.0,2416,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743105,856173.00
