ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 07:45,2,0.338,ACTIVE,212.16,338.14,59.975,1470743103,"201051344000633","219011344069620",26.90,23.00,0,331.23,344.45,9.2,7.0,0.049,507792.4,507792.4,2438,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743106,856174.00
08/09/2016 07:45,2,0.316,ACTIVE,211.93,336.94,59.981,1470743103,"201051344000469","219011344069620",28.47,22.50,0,330.03,342.95,9.2,6.9,0.040,509971.6,509971.6,2451,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743107,856175.00
08/09/2016 07:45,2,0.334,ACTIVE,211.48,335.14,59.986,1470743103,"201051344000646","219011344069620",27.31,23.30,0,327.62,341.75,9.2,7.0,0.040,511244.4,511244.4,2440,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743108,856176.00
08/09/2016 07:45,2,0.281,ACTIVE,210.80,336.34,59.975,1470743103,"274151322000052","219011344069620",26.08,25.00,0,332.13,341.15,7.4,5.2,0.040,780655.8,780655.8,2419,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743109,856177.00
08/09/2016 07:45,2,0.354,ACTIVE,211.93,335.74,59.981,1470743103,"201051344000585","219011344069620",27.35,23.30,0,329.13,340.85,9.8,7.6,0.044,520180.0,520180.0,2433,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743110,856178.00
08/09/2016 07:45,2,0.320,ACTIVE,211.70,335.74,59.991,1470743103,"201051344001230","219011344069620",26.98,23.30,0,327.92,340.25,8.8,6.6,0.035,514599.6,514599.6,2451,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743111,856179.00
08/09/2016 07:45,2,0.322,ACTIVE,212.16,336.34,59.981,1470743103,"201051344000582","219011344069620",26.78,22.80,0,330.03,340.25,8.8,6.6,0.040,507406.4,507406.4,2440,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743112,856180.00
08/09/2016 07:45,2,0.350,ACTIVE,211.48,334.54,59.986,1470743103,"201051344000955","219011344069620",27.67,23.50,0,327.92,340.55,9.8,7.6,0.044,520942.2,520942.2,2445,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743113,856181.00
08/09/2016 07:45,2,0.158,ACTIVE,211.25,359.78,59.981,1470743103,"274151322000094","219011344069620",33.48,24.80,0,334.24,367.00,5.4,3.3,0.027,638952.7,638952.7,2460,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743113,856182.00
08/09/2016 07:45,2,0.369,ACTIVE,211.93,336.64,59.970,1470743103,"201051344000579","219011344069620",27.17,23.50,0,331.23,342.65,10.2,7.9,0.044,524225.9,524225.9,2449,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743114,856183.00
08/09/2016 07:45,2,0.344,ACTIVE,211.48,335.14,59.991,1470743103,"201051344000890","219011344069620",27.29,23.50,0,328.82,340.85,9.6,7.3,0.044,518191.5,518191.5,2438,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743115,856184.00
08/09/2016 07:45,2,0.328,ACTIVE,211.93,335.74,59.970,1470743103,"201051344000438","219011344069620",27.65,23.30,0,329.73,341.75,9.2,7.0,0.040,519787.7,519787.7,2449,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743116,856185.00
08/09/2016 07:45,2,0.352,ACTIVE,211.93,335.44,59.981,1470743103,"201051344000417","219011344069620",27.27,23.50,0,329.13,341.15,9.8,7.5,0.035,511303.4,511303.4,2441,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743117,856186.00
08/09/2016 07:45,2,0.250,ACTIVE,211.03,336.64,59.975,1470743103,"274151322000083","219011344069620",26.44,25.00,0,332.43,341.15,6.7,4.6,0.040,773629.2,773629.2,2425,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743118,856187.00
08/09/2016 07:45,2,0.271,ACTIVE,211.70,336.94,59.975,1470743103,"274151322000076","219011344069620",26.98,25.00,0,333.93,341.45,7.5,5.3,0.040,825103.7,825103.7,2428,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743119,856188.00
08/09/2016 07:45,2,0.336,ACTIVE,211.93,336.34,59.970,1470743103,"201051344000868","219011344069620",27.37,23.00,0,330.63,342.65,9.3,7.1,0.044,508848.6,508848.6,2443,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743120,856189.00
08/09/2016 07:45,2,0.252,ACTIVE,211.03,334.54,59.996,1470743103,"274151322000095","219011344069620",27.02,24.50,0,332.73,340.55,6.9,4.7,0.027,816775.5,816775.5,2433,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743121,856190.00
08/09/2016 07:45,2,0.303,ACTIVE,211.70,338.14,59.975,1470743103,"201051344000988","219011344069620",27.41,23.50,0,329.73,344.15,8.4,6.2,0.044,505117.1,505117.1,2451,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743122,856191.00
08/09/2016 07:45,2,0.328,ACTIVE,211.48,334.54,59.991,1470743103,"201051344001025","219011344069620",26.78,22.80,0,329.43,341.15,8.9,6.7,0.044,519203.2,519203.2,2440,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743123,856192.00
08/09/2016 07:45,2,0.330,ACTIVE,211.70,336.04,59.981,1470743103,"201051344000458","219011344069620",27.35,24.00,0,331.53,342.35,9.2,6.9,0.044,516306.9,516306.9,2440,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743124,856193.00
08/09/2016 07:45,2,0.320,ACTIVE,212.38,337.84,59.991,1470743103,"201051344000853","219011344069620",27.49,23.30,0,332.73,344.45,8.9,6.7,0.044,515420.0,515420.0,2441,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743124,856194.00
08/09/2016 07:45,2,0.307,ACTIVE,212.16,336.34,59.996,1470743103,"201051344000685","219011344069620",26.14,23.50,0,330.03,341.75,8.2,5.9,0.040,519092.4,519092.4,2451,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743125,856195.00
08/09/2016 07:45,2,0.312,ACTIVE,211.93,335.74,59.986,1470743103,"201051344000917","219011344069620",27.17,23.80,0,329.43,341.45,8.6,6.4,0.044,516004.5,516004.5,2455,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743126,856196.00
08/09/2016 07:45,2,0.314,ACTIVE,211.93,335.44,59.959,1470743103,"201051344001145","219011344069620",26.90,23.00,0,330.93,342.65,8.6,6.4,0.035,521235.6,521235.6,2453,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743127,856197.00
08/09/2016 07:45,2,0.309,ACTIVE,211.93,336.04,59.986,1470743103,"201051344000651","219011344069620",27.77,22.50,0,330.93,341.15,8.7,6.5,0.044,513996.3,513996.3,2439,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743128,856198.00
08/09/2016 07:45,2,0.242,ACTIVE,210.80,335.14,59.970,1470743103,"274151322000088","219011344069620",24.87,25.00,0,332.13,341.15,6.1,3.9,0.031,745488.0,745488.0,2420,0,0,0,L,1151911521,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743129,856199.00
08/09/2016 07:45,2,0.178,ACTIVE,211.70,369.10,59.986,1470743103,"274151322000068","219011344069620",34.47,25.80,0,334.54,377.22,6.2,4.0,0.027,639126.3,639126.3,2457,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743130,856200.00
08/09/2016 07:45,2,0.348,ACTIVE,211.48,334.24,59.986,1470743103,"201051344001135","219011344069620",27.19,23.00,0,330.03,340.85,9.6,7.4,0.040,510093.7,510093.7,2441,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743131,856201.00
08/09/2016 07:45,2,0.328,ACTIVE,211.48,336.04,59.986,1470743103,"201051344000594","219011344069620",27.65,23.50,0,329.73,342.65,9.2,6.9,0.049,520699.7,520699.7,2444,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743132,856202.00
08/09/2016 07:45,2,0.334,ACTIVE,211.93,334.54,59.986,1470743103,"201051344001203","219011344069620",27.02,23.00,0,330.93,342.65,9.2,6.9,0.044,517980.3,517980.3,2449,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743133,856203.00
08/09/2016 07:45,2,0.250,ACTIVE,210.80,336.64,59.981,1470743103,"274151322000054","219011344069620",26.18,25.30,0,332.43,340.85,6.7,4.5,0.031,760979.3,760979.3,2419,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743133,856204.00
08/09/2016 07:45,2,0.344,ACTIVE,211.93,336.04,59.986,1470743103,"201051344000867","219011344069620",26.50,23.80,0,331.23,342.65,9.2,7.0,0.044,507957.0,507957.0,2441,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743134,856205.00
08/09/2016 07:45,2,0.328,ACTIVE,211.48,335.44,59.996,1470743103,"201051344001093","219011344069620",27.53,23.30,0,330.03,342.35,9.2,6.9,0.035,515385.5,515385.5,2455,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743135,856206.00
08/09/2016 07:45,2,0.295,ACTIVE,211.93,336.94,59.986,1470743103,"201051344000900","219011344069620",27.15,23.00,0,331.23,344.15,8.1,5.9,0.044,524333.7,524333.7,2449,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743136,856207.00
08/09/2016 07:45,2,0.332,ACTIVE,212.16,336.64,59.944,1470743103,"201051344000648","219011344069620",27.04,22.80,0,332.43,343.85,9.1,6.9,0.040,514066.0,514066.0,2438,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743138,856208.00
08/09/2016 07:45,2,0.328,ACTIVE,212.16,336.64,59.986,1470743103,"201051344000569","219011344069620",27.35,23.50,0,330.93,342.95,9.1,6.9,0.049,524689.4,524689.4,2442,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743139,856209.00
08/09/2016 07:45,2,0.338,ACTIVE,211.93,336.64,59.959,1470743103,"201051344000983","219011344069620",27.51,23.50,0,331.53,343.55,9.5,7.2,0.044,516816.4,516816.4,2438,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743140,856210.00
08/09/2016 07:45,2,0.320,ACTIVE,211.93,336.64,59.981,1470743103,"201051344001158","219011344069620",27.08,23.00,0,330.63,343.25,8.8,6.6,0.044,509442.7,509442.7,2446,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743140,856211.00
08/09/2016 07:45,2,0.318,ACTIVE,212.16,338.14,59.975,1470743103,"201051344000576","219011344069620",27.08,23.00,0,332.13,344.15,8.8,6.6,0.044,516786.5,516786.5,2444,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743141,856212.00
08/09/2016 07:45,2,0.256,ACTIVE,211.03,335.74,59.981,1470743103,"274151322000087","219011344069620",25.66,26.30,0,332.73,341.15,6.7,4.5,0.027,733631.8,733631.8,2446,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470743142,856213.00
08/09/2016 08:00,2,0.586,ACTIVE,212.16,339.95,59.991,1470744004,"201051344000645","219011344069620",27.57,23.50,0,330.93,346.26,16.4,13.9,0.115,516344.7,516344.7,2444,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744005,856214.00
08/09/2016 08:00,2,0.488,ACTIVE,211.03,336.34,60.007,1470744004,"274151322000085","219011344069620",27.39,25.00,0,332.13,342.65,13.6,11.2,0.080,761359.8,761359.8,2417,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744006,856215.00
08/09/2016 08:00,2,0.586,ACTIVE,212.16,340.85,60.002,1470744004,"201051344000633","219011344069620",28.29,23.00,0,330.63,347.46,16.8,14.3,0.119,507794.8,507794.8,2439,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744007,856216.00
08/09/2016 08:00,2,0.598,ACTIVE,211.70,339.04,60.002,1470744004,"201051344000469","219011344069620",27.85,22.50,0,330.03,345.96,16.9,14.4,0.124,509974.0,509974.0,2452,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744007,856217.00
08/09/2016 08:00,2,0.580,ACTIVE,210.57,336.34,60.002,1470744004,"201051344000646","219011344069620",28.39,23.50,0,327.92,344.76,16.7,14.2,0.115,511246.8,511246.8,2441,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744008,856218.00
08/09/2016 08:00,2,0.529,ACTIVE,210.35,337.24,59.996,1470744004,"274151322000052","219011344069620",27.47,25.30,0,330.93,343.55,14.7,12.3,0.093,780657.8,780657.8,2420,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744009,856219.00
08/09/2016 08:00,2,0.609,ACTIVE,211.25,337.24,60.012,1470744004,"201051344000585","219011344069620",28.11,23.30,0,329.43,345.06,17.4,14.8,0.110,520182.6,520182.6,2434,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744010,856220.00
08/09/2016 08:00,2,0.580,ACTIVE,211.03,335.74,60.018,1470744004,"201051344001230","219011344069620",27.87,23.30,0,327.92,343.25,16.4,13.9,0.110,514601.9,514601.9,2452,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744011,856221.00
08/09/2016 08:00,2,0.566,ACTIVE,211.48,336.94,59.996,1470744004,"201051344000582","219011344069620",28.27,22.80,0,330.03,344.45,16.3,13.8,0.115,507408.7,507408.7,2441,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744012,856222.00
08/09/2016 08:00,2,0.609,ACTIVE,210.80,336.04,59.991,1470744004,"201051344000955","219011344069620",28.25,23.50,0,327.92,344.15,17.4,14.9,0.119,520944.7,520944.7,2446,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744013,856223.00
08/09/2016 08:00,2,0.320,ACTIVE,210.80,396.75,60.002,1470744004,"274151322000094","219011344069620",37.39,25.50,0,333.63,417.49,12.1,9.7,0.066,638954.1,638954.1,2461,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744014,856224.00
08/09/2016 08:00,2,0.629,ACTIVE,211.93,339.04,59.991,1470744004,"201051344000579","219011344069620",28.19,23.80,0,331.23,346.26,18.0,15.4,0.115,524228.6,524228.6,2450,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744015,856225.00
08/09/2016 08:00,2,0.590,ACTIVE,210.80,336.04,59.986,1470744004,"201051344000890","219011344069620",28.63,23.50,0,328.52,344.76,17.1,14.6,0.115,518194.0,518194.0,2439,0,0,0,L,1122011218,0,121.33,119.97,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744016,856226.00
08/09/2016 08:00,2,0.580,ACTIVE,211.25,336.64,59.996,1470744004,"201051344000438","219011344069620",28.49,23.50,0,329.73,345.06,16.8,14.3,0.115,519790.1,519790.1,2450,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744016,856227.00
08/09/2016 08:00,2,0.607,ACTIVE,211.25,336.94,60.002,1470744004,"201051344000417","219011344069620",28.05,23.50,0,327.92,345.06,17.2,14.7,0.115,511306.0,511306.0,2442,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744017,856228.00
08/09/2016 08:00,2,0.500,ACTIVE,210.80,337.84,60.012,1470744004,"274151322000083","219011344069620",27.41,25.30,0,331.53,343.25,13.9,11.5,0.093,773631.0,773631.0,2426,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744018,856229.00
08/09/2016 08:00,2,0.551,ACTIVE,211.25,339.34,59.965,1470744004,"274151322000076","219011344069620",27.51,25.30,0,333.33,343.85,15.3,12.8,0.088,825105.8,825105.8,2429,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744019,856230.00
08/09/2016 08:00,2,0.607,ACTIVE,211.70,339.04,60.002,1470744004,"201051344000868","219011344069620",27.75,23.00,0,330.03,345.96,17.1,14.6,0.119,508851.0,508851.0,2444,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744020,856231.00
08/09/2016 08:00,2,0.523,ACTIVE,210.80,335.74,60.002,1470744004,"274151322000095","219011344069620",27.65,24.80,0,331.53,342.65,14.7,12.2,0.088,816777.3,816777.3,2434,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744021,856232.00
08/09/2016 08:00,2,0.574,ACTIVE,211.70,340.25,59.996,1470744004,"201051344000988","219011344069620",28.25,23.50,0,330.33,347.46,16.4,14.0,0.119,505119.4,505119.4,2452,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744022,856233.00
08/09/2016 08:00,2,0.586,ACTIVE,210.80,335.74,59.991,1470744004,"201051344001025","219011344069620",28.39,23.00,0,329.43,345.06,16.9,14.4,0.115,519205.6,519205.6,2441,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744023,856234.00
08/09/2016 08:00,2,0.590,ACTIVE,211.70,339.04,59.996,1470744004,"201051344000458","219011344069620",28.05,24.00,0,330.33,345.96,16.8,14.3,0.119,516309.3,516309.3,2441,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744024,856235.00
08/09/2016 08:00,2,0.580,ACTIVE,212.38,340.85,59.949,1470744004,"201051344000853","219011344069620",28.51,23.30,0,333.03,347.46,16.8,14.3,0.115,515422.4,515422.4,2442,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744025,856236.00
08/09/2016 08:00,2,0.562,ACTIVE,211.48,337.24,59.996,1470744004,"201051344000685","219011344069620",27.79,23.50,0,330.03,344.15,15.9,13.4,0.119,519094.6,519094.6,2452,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744026,856237.00
08/09/2016 08:00,2,0.576,ACTIVE,211.25,336.34,59.991,1470744004,"201051344000917","219011344069620",27.81,23.80,0,328.52,345.06,16.3,13.8,0.106,516006.8,516006.8,2456,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744027,856238.00
08/09/2016 08:00,2,0.576,ACTIVE,211.48,336.64,60.002,1470744004,"201051344001145","219011344069620",27.87,23.00,0,330.33,344.15,16.3,13.8,0.110,521237.9,521237.9,2454,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744028,856239.00
08/09/2016 08:00,2,0.588,ACTIVE,211.25,336.94,59.986,1470744004,"201051344000651","219011344069620",27.61,22.50,0,330.33,345.36,16.4,14.0,0.110,513998.7,513998.7,2440,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744028,856240.00
08/09/2016 08:00,2,0.486,ACTIVE,210.57,336.64,60.002,1470744004,"274151322000088","219011344069620",26.84,25.00,0,331.23,342.35,13.2,10.8,0.075,745489.7,745489.7,2421,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744029,856241.00
08/09/2016 08:00,2,0.223,ACTIVE,211.25,434.33,59.991,1470744004,"274151322000068","219011344069620",41.33,26.80,0,333.93,437.63,9.4,7.2,0.040,639127.7,639127.7,2458,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744030,856242.00
08/09/2016 08:00,2,0.604,ACTIVE,210.57,335.14,59.991,1470744004,"201051344001135","219011344069620",28.15,23.00,0,328.52,344.45,17.2,14.7,0.115,510096.2,510096.2,2442,0,0,0,L,1122011218,0,120.88,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744031,856243.00
08/09/2016 08:00,2,0.605,ACTIVE,211.48,338.74,59.996,1470744004,"201051344000594","219011344069620",27.95,23.50,0,328.52,345.66,17.2,14.7,0.119,520702.2,520702.2,2445,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744032,856244.00
08/09/2016 08:00,2,0.584,ACTIVE,211.25,336.04,59.991,1470744004,"201051344001203","219011344069620",28.37,23.00,0,329.73,345.96,16.8,14.3,0.124,517982.7,517982.7,2450,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744033,856245.00
08/09/2016 08:00,2,0.500,ACTIVE,210.80,335.44,59.991,1470744004,"274151322000054","219011344069620",27.29,25.80,0,331.23,342.95,13.9,11.5,0.075,760981.0,760981.0,2420,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744034,856246.00
08/09/2016 08:00,2,0.605,ACTIVE,211.70,337.54,60.002,1470744004,"201051344000867","219011344069620",28.01,23.80,0,330.33,345.96,17.2,14.7,0.115,507959.5,507959.5,2442,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744035,856247.00
08/09/2016 08:00,2,0.600,ACTIVE,211.25,336.64,59.991,1470744004,"201051344001093","219011344069620",27.81,23.30,0,329.43,344.76,16.9,14.4,0.115,515388.0,515388.0,2456,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744036,856248.00
08/09/2016 08:00,2,0.562,ACTIVE,211.70,338.74,59.991,1470744004,"201051344000900","219011344069620",28.43,23.00,0,330.63,345.66,16.2,13.7,0.115,524335.9,524335.9,2450,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744037,856249.00
08/09/2016 08:00,2,0.588,ACTIVE,211.93,339.04,60.034,1470744004,"201051344000648","219011344069620",28.33,22.50,0,331.53,346.56,16.9,14.4,0.115,514068.5,514068.5,2439,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744038,856250.00
08/09/2016 08:00,2,0.586,ACTIVE,211.93,339.34,60.023,1470744004,"201051344000569","219011344069620",28.63,23.50,0,330.93,346.56,17.0,14.5,0.119,524691.8,524691.8,2443,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744039,856251.00
08/09/2016 08:00,2,0.600,ACTIVE,211.70,338.74,59.991,1470744004,"201051344000983","219011344069620",28.55,23.50,0,330.03,346.26,17.3,14.8,0.115,516819.0,516819.0,2439,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744040,856252.00
08/09/2016 08:00,2,0.592,ACTIVE,211.93,338.44,59.991,1470744004,"201051344001158","219011344069620",27.85,23.00,0,330.03,345.96,16.7,14.2,0.124,509445.1,509445.1,2447,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744041,856253.00
08/09/2016 08:00,2,0.572,ACTIVE,212.38,339.95,59.996,1470744004,"201051344000576","219011344069620",28.57,23.00,0,331.83,346.86,16.6,14.1,0.110,516788.9,516788.9,2445,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744041,856254.00
08/09/2016 08:00,2,0.500,ACTIVE,210.80,337.24,59.996,1470744004,"274151322000087","219011344069620",27.19,26.80,0,331.53,342.95,13.8,11.4,0.066,733633.6,733633.6,2447,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744042,856255.00
08/09/2016 08:15,2,0.688,ACTIVE,212.83,341.15,59.975,1470744903,"201051344000645","219011344069620",27.93,23.80,0,330.93,348.66,19.5,16.9,0.141,516348.0,516348.0,2445,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744904,856256.00
08/09/2016 08:15,2,0.600,ACTIVE,211.03,338.74,59.970,1470744903,"274151322000085","219011344069620",27.53,25.30,0,331.23,344.15,16.7,14.2,0.106,761362.4,761362.4,2418,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744905,856257.00
08/09/2016 08:15,2,0.688,ACTIVE,212.61,342.35,59.975,1470744903,"201051344000633","219011344069620",28.47,23.30,0,330.33,349.86,19.9,17.3,0.146,507798.2,507798.2,2440,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744906,856258.00
08/09/2016 08:15,2,0.693,ACTIVE,212.38,341.45,59.959,1470744903,"201051344000469","219011344069620",28.45,22.80,0,329.73,348.66,20.0,17.4,0.150,509977.4,509977.4,2453,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744907,856259.00
08/09/2016 08:15,2,0.688,ACTIVE,211.48,338.44,59.970,1470744903,"201051344000646","219011344069620",28.51,23.80,0,327.32,347.16,19.9,17.3,0.137,511250.2,511250.2,2442,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744907,856260.00
08/09/2016 08:15,2,0.641,ACTIVE,210.80,340.25,59.996,1470744903,"274151322000052","219011344069620",27.45,25.80,0,330.03,344.76,17.9,15.3,0.110,780660.7,780660.7,2421,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744909,856261.00
08/09/2016 08:15,2,0.717,ACTIVE,211.93,339.34,59.970,1470744903,"201051344000585","219011344069620",28.39,23.80,0,328.22,346.86,20.6,18.0,0.141,520186.1,520186.1,2435,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744909,856262.00
08/09/2016 08:15,2,0.672,ACTIVE,211.70,336.94,59.975,1470744903,"201051344001230","219011344069620",28.03,23.50,0,328.22,345.96,19.1,16.5,0.133,514605.1,514605.1,2453,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744910,856263.00
08/09/2016 08:15,2,0.684,ACTIVE,212.38,339.34,59.970,1470744903,"201051344000582","219011344069620",27.75,23.00,0,327.62,346.86,19.2,16.6,0.137,507411.9,507411.9,2442,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744911,856264.00
08/09/2016 08:15,2,0.715,ACTIVE,211.48,339.04,59.970,1470744903,"201051344000955","219011344069620",28.21,24.00,0,327.02,346.86,20.4,17.8,0.141,520948.3,520948.3,2447,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744912,856265.00
08/09/2016 08:15,2,0.400,ACTIVE,211.25,401.56,59.959,1470744903,"274151322000094","219011344069620",37.55,26.50,0,333.33,412.68,15.2,12.7,0.088,638956.4,638956.4,2462,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744913,856266.00
08/09/2016 08:15,2,0.721,ACTIVE,212.38,340.25,59.965,1470744903,"201051344000579","219011344069620",28.78,24.00,0,331.23,348.66,21.1,18.4,0.146,524232.2,524232.2,2451,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744914,856267.00
08/09/2016 08:15,2,0.703,ACTIVE,211.70,337.24,59.970,1470744903,"201051344000890","219011344069620",28.43,24.00,0,327.62,347.16,20.3,17.7,0.141,518197.4,518197.4,2440,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744915,856268.00
08/09/2016 08:15,2,0.695,ACTIVE,211.93,338.74,59.970,1470744903,"201051344000438","219011344069620",28.15,23.80,0,328.22,347.16,19.9,17.2,0.141,519793.5,519793.5,2451,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744916,856269.00
08/09/2016 08:15,2,0.713,ACTIVE,211.93,338.74,59.965,1470744903,"201051344000417","219011344069620",28.07,24.00,0,327.62,346.56,20.3,17.7,0.141,511309.5,511309.5,2443,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744917,856270.00
08/09/2016 08:15,2,0.607,ACTIVE,211.25,340.85,59.954,1470744903,"274151322000083","219011344069620",27.75,25.80,0,330.93,344.45,17.1,14.6,0.115,773633.7,773633.7,2427,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744918,856271.00
08/09/2016 08:15,2,0.645,ACTIVE,211.70,340.55,59.975,1470744903,"274151322000076","219011344069620",28.59,25.50,0,331.83,345.66,18.6,16.1,0.110,825108.8,825108.8,2430,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744919,856272.00
08/09/2016 08:15,2,0.707,ACTIVE,212.16,340.85,59.970,1470744903,"201051344000868","219011344069620",28.31,23.30,0,329.73,348.66,20.3,17.7,0.146,508854.5,508854.5,2445,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744920,856273.00
08/09/2016 08:15,2,0.635,ACTIVE,211.03,337.54,59.959,1470744903,"274151322000095","219011344069620",27.99,25.30,0,330.63,344.45,18.0,15.4,0.115,816780.2,816780.2,2435,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744921,856274.00
08/09/2016 08:15,2,0.686,ACTIVE,212.38,342.05,59.959,1470744903,"201051344000988","219011344069620",28.13,23.80,0,329.73,350.47,19.6,17.0,0.150,505122.7,505122.7,2453,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744922,856275.00
08/09/2016 08:15,2,0.701,ACTIVE,211.70,337.54,59.965,1470744903,"201051344001025","219011344069620",28.11,23.30,0,328.22,347.46,20.0,17.4,0.141,519209.0,519209.0,2442,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744923,856276.00
08/09/2016 08:15,2,0.693,ACTIVE,212.16,340.25,59.981,1470744903,"201051344000458","219011344069620",28.29,24.30,0,330.33,348.66,19.9,17.3,0.146,516312.7,516312.7,2442,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744924,856277.00
08/09/2016 08:15,2,0.693,ACTIVE,212.83,342.05,59.975,1470744903,"201051344000853","219011344069620",28.13,23.80,0,333.33,350.17,19.8,17.2,0.146,515425.7,515425.7,2443,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744925,856278.00
08/09/2016 08:15,2,0.650,ACTIVE,212.16,339.65,59.975,1470744903,"201051344000685","219011344069620",28.57,23.80,0,328.52,347.16,18.9,16.3,0.141,519097.8,519097.8,2453,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744926,856279.00
08/09/2016 08:15,2,0.670,ACTIVE,211.93,339.04,59.970,1470744903,"201051344000917","219011344069620",28.11,23.80,0,327.32,346.56,19.1,16.5,0.137,516010.1,516010.1,2457,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744927,856280.00
08/09/2016 08:15,2,0.676,ACTIVE,212.16,338.44,59.975,1470744903,"201051344001145","219011344069620",28.03,23.30,0,329.13,347.16,19.2,16.6,0.137,521241.2,521241.2,2455,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744928,856281.00
08/09/2016 08:15,2,0.691,ACTIVE,211.93,339.04,60.002,1470744903,"201051344000651","219011344069620",27.99,22.80,0,328.52,347.46,19.6,17.0,0.146,514002.0,514002.0,2441,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744928,856282.00
08/09/2016 08:15,2,0.594,ACTIVE,210.80,337.24,59.975,1470744903,"274151322000088","219011344069620",27.04,25.50,0,330.63,343.85,16.3,13.8,0.097,745492.2,745492.2,2422,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744929,856283.00
08/09/2016 08:15,2,0.229,ACTIVE,211.93,441.54,59.981,1470744903,"274151322000068","219011344069620",42.06,28.00,0,333.33,444.85,9.8,7.5,0.040,639129.5,639129.5,2459,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744930,856284.00
08/09/2016 08:15,2,0.713,ACTIVE,211.70,338.44,59.965,1470744903,"201051344001135","219011344069620",28.33,23.30,0,327.92,347.16,20.5,17.9,0.146,510099.7,510099.7,2443,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744931,856285.00
08/09/2016 08:15,2,0.699,ACTIVE,212.16,340.85,59.975,1470744903,"201051344000594","219011344069620",28.49,23.80,0,328.52,349.26,20.2,17.6,0.146,520705.6,520705.6,2446,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744932,856286.00
08/09/2016 08:15,2,0.699,ACTIVE,212.16,338.74,59.975,1470744903,"201051344001203","219011344069620",28.07,23.30,0,327.92,348.06,19.9,17.3,0.146,517986.1,517986.1,2451,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744933,856287.00
08/09/2016 08:15,2,0.604,ACTIVE,211.03,337.54,59.996,1470744903,"274151322000054","219011344069620",27.73,26.00,0,330.93,345.06,17.0,14.5,0.110,760983.8,760983.8,2421,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744934,856288.00
08/09/2016 08:15,2,0.713,ACTIVE,212.38,339.95,59.965,1470744903,"201051344000867","219011344069620",28.15,24.00,0,330.03,348.36,20.4,17.7,0.141,507962.9,507962.9,2443,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744935,856289.00
08/09/2016 08:15,2,0.664,ACTIVE,211.93,339.04,59.965,1470744903,"201051344001093","219011344069620",28.96,23.50,0,327.92,346.86,19.5,16.9,0.133,515391.3,515391.3,2457,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744936,856290.00
08/09/2016 08:15,2,0.678,ACTIVE,212.16,341.15,59.965,1470744903,"201051344000900","219011344069620",28.15,23.30,0,330.03,348.96,19.4,16.8,0.146,524339.1,524339.1,2451,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744937,856291.00
08/09/2016 08:15,2,0.699,ACTIVE,212.61,340.85,59.986,1470744903,"201051344000648","219011344069620",28.17,23.00,0,330.93,348.96,20.0,17.4,0.150,514071.9,514071.9,2440,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744938,856292.00
08/09/2016 08:15,2,0.709,ACTIVE,212.38,340.25,59.965,1470744903,"201051344000569","219011344069620",28.09,24.00,0,330.63,349.26,20.2,17.6,0.146,524695.3,524695.3,2444,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744938,856293.00
08/09/2016 08:15,2,0.711,ACTIVE,212.38,339.65,59.970,1470744903,"201051344000983","219011344069620",28.53,23.80,0,330.03,349.26,20.6,18.0,0.141,516822.5,516822.5,2440,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744939,856294.00
08/09/2016 08:15,2,0.695,ACTIVE,212.38,340.55,59.954,1470744903,"201051344001158","219011344069620",28.15,23.50,0,330.33,348.66,19.9,17.2,0.146,509448.4,509448.4,2448,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744940,856295.00
08/09/2016 08:15,2,0.684,ACTIVE,212.61,341.45,59.975,1470744903,"201051344000576","219011344069620",28.37,23.30,0,331.83,350.17,19.7,17.1,0.141,516792.3,516792.3,2446,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744941,856296.00
08/09/2016 08:15,2,0.611,ACTIVE,211.25,338.44,59.970,1470744903,"274151322000087","219011344069620",27.12,27.50,0,331.23,345.06,16.8,14.3,0.097,733636.3,733636.3,2448,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470744942,856297.00
08/09/2016 08:30,2,0.818,ACTIVE,212.61,341.45,59.981,1470745804,"201051344000645","219011344069620",28.55,24.30,0,331.83,352.87,23.6,20.9,0.181,516352.9,516352.9,2446,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745805,856298.00
08/09/2016 08:30,2,0.740,ACTIVE,210.80,337.24,59.944,1470745804,"274151322000085","219011344069620",27.37,25.80,0,328.52,345.96,20.6,17.9,0.128,761366.6,761366.6,2419,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745806,856299.00
08/09/2016 08:30,2,0.836,ACTIVE,212.61,342.35,59.954,1470745804,"201051344000633","219011344069620",28.59,23.80,0,331.83,353.77,24.2,21.5,0.181,507803.3,507803.3,2441,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745807,856300.00
08/09/2016 08:30,2,0.848,ACTIVE,212.16,341.15,59.954,1470745804,"201051344000469","219011344069620",28.33,23.50,0,330.63,352.27,24.3,21.5,0.194,509982.5,509982.5,2454,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745808,856301.00
08/09/2016 08:30,2,0.828,ACTIVE,211.48,339.04,59.954,1470745804,"201051344000646","219011344069620",28.63,24.30,0,326.42,350.77,24.1,21.3,0.186,511255.3,511255.3,2443,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745809,856302.00
08/09/2016 08:30,2,0.770,ACTIVE,210.80,338.14,59.986,1470745804,"274151322000052","219011344069620",27.85,26.50,0,328.22,346.86,21.7,19.0,0.137,780665.2,780665.2,2422,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745810,856303.00
08/09/2016 08:30,2,0.869,ACTIVE,212.16,339.95,59.965,1470745804,"201051344000585","219011344069620",28.25,24.30,0,329.43,350.77,24.9,22.1,0.186,520191.4,520191.4,2436,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745811,856304.00
08/09/2016 08:30,2,0.801,ACTIVE,211.48,338.44,59.917,1470745804,"201051344001230","219011344069620",28.53,24.30,0,327.62,349.86,23.2,20.5,0.172,514610.0,514610.0,2454,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745812,856305.00
08/09/2016 08:30,2,0.822,ACTIVE,212.38,340.25,59.954,1470745804,"201051344000582","219011344069620",27.79,23.50,0,329.73,350.77,23.2,20.5,0.168,507416.8,507416.8,2443,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745813,856306.00
08/09/2016 08:30,2,0.854,ACTIVE,211.48,339.04,59.959,1470745804,"201051344000955","219011344069620",28.39,24.30,0,327.32,350.47,24.6,21.8,0.186,520953.5,520953.5,2448,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745813,856307.00
08/09/2016 08:30,2,0.500,ACTIVE,211.03,392.85,59.981,1470745804,"274151322000094","219011344069620",36.74,27.00,0,332.43,415.09,18.8,16.2,0.119,638960.3,638960.3,2463,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745814,856308.00
08/09/2016 08:30,2,0.871,ACTIVE,212.16,341.45,59.954,1470745804,"201051344000579","219011344069620",28.55,24.80,0,331.53,351.97,25.3,22.5,0.181,524237.6,524237.6,2452,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745815,856309.00
08/09/2016 08:30,2,0.848,ACTIVE,211.70,338.74,59.991,1470745804,"201051344000890","219011344069620",28.41,24.80,0,327.62,351.07,24.4,21.6,0.186,518202.6,518202.6,2441,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745816,856310.00
08/09/2016 08:30,2,0.832,ACTIVE,211.93,339.34,59.965,1470745804,"201051344000438","219011344069620",28.53,24.30,0,329.73,350.77,24.1,21.3,0.181,519798.6,519798.6,2452,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745817,856311.00
08/09/2016 08:30,2,0.846,ACTIVE,212.16,340.55,59.959,1470745804,"201051344000417","219011344069620",28.25,24.50,0,327.02,350.47,24.2,21.5,0.190,511314.6,511314.6,2444,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745818,856312.00
08/09/2016 08:30,2,0.744,ACTIVE,210.80,341.75,59.954,1470745804,"274151322000083","219011344069620",27.67,26.50,0,327.92,346.86,20.9,18.2,0.146,773638.1,773638.1,2428,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745819,856313.00
08/09/2016 08:30,2,0.803,ACTIVE,211.70,336.64,59.954,1470745804,"274151322000076","219011344069620",28.17,26.00,0,329.73,347.76,22.9,20.2,0.141,825113.7,825113.7,2431,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745820,856314.00
08/09/2016 08:30,2,0.852,ACTIVE,212.16,340.85,59.954,1470745804,"201051344000868","219011344069620",28.35,23.80,0,331.23,351.97,24.5,21.7,0.181,508859.7,508859.7,2446,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745821,856315.00
08/09/2016 08:30,2,0.789,ACTIVE,210.80,339.04,59.944,1470745804,"274151322000095","219011344069620",27.81,26.00,0,327.92,346.86,22.2,19.5,0.141,816784.9,816784.9,2436,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745822,856316.00
08/09/2016 08:30,2,0.838,ACTIVE,212.16,342.35,59.949,1470745804,"201051344000988","219011344069620",27.89,24.50,0,330.93,354.07,23.7,21.0,0.186,505127.7,505127.7,2454,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745823,856317.00
