ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 08:30,2,0.842,ACTIVE,211.93,338.74,59.954,1470745804,"201051344001025","219011344069620",28.29,23.80,0,329.13,351.37,24.1,21.4,0.177,519214.1,519214.1,2443,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745824,856318.00
08/09/2016 08:30,2,0.836,ACTIVE,212.16,340.85,59.954,1470745804,"201051344000458","219011344069620",28.15,25.00,0,331.83,351.97,23.9,21.1,0.190,516317.8,516317.8,2443,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745824,856319.00
08/09/2016 08:30,2,0.834,ACTIVE,212.83,342.65,59.949,1470745804,"201051344000853","219011344069620",28.19,24.30,0,333.63,353.77,23.9,21.1,0.181,515430.8,515430.8,2444,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745825,856320.00
08/09/2016 08:30,2,0.799,ACTIVE,212.16,340.55,59.954,1470745804,"201051344000685","219011344069620",28.05,24.50,0,329.73,350.77,22.7,20.0,0.181,519102.6,519102.6,2454,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745826,856321.00
08/09/2016 08:30,2,0.809,ACTIVE,211.93,339.34,59.944,1470745804,"201051344000917","219011344069620",28.03,24.50,0,328.52,350.47,23.0,20.3,0.172,516014.9,516014.9,2458,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745827,856322.00
08/09/2016 08:30,2,0.812,ACTIVE,211.93,339.34,59.959,1470745804,"201051344001145","219011344069620",28.15,24.00,0,329.73,350.77,23.2,20.4,0.168,521246.1,521246.1,2456,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745828,856323.00
08/09/2016 08:30,2,0.826,ACTIVE,211.93,339.34,59.975,1470745804,"201051344000651","219011344069620",28.11,23.30,0,329.43,351.07,23.6,20.8,0.181,514007.0,514007.0,2442,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745829,856324.00
08/09/2016 08:30,2,0.715,ACTIVE,210.57,340.25,59.949,1470745804,"274151322000088","219011344069620",27.31,26.30,0,326.72,345.96,19.8,17.2,0.119,745496.4,745496.4,2423,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745830,856325.00
08/09/2016 08:30,2,0.512,ACTIVE,211.48,396.15,59.944,1470745804,"274151322000068","219011344069620",37.25,28.50,0,380.22,455.97,19.3,16.7,0.119,639132.7,639132.7,2460,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745831,856326.00
08/09/2016 08:30,2,0.850,ACTIVE,211.48,338.44,59.954,1470745804,"201051344001135","219011344069620",28.29,24.00,0,327.32,351.67,24.4,21.6,0.181,510104.9,510104.9,2444,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745832,856327.00
08/09/2016 08:30,2,0.842,ACTIVE,211.70,340.85,59.949,1470745804,"201051344000594","219011344069620",28.35,24.30,0,329.73,351.97,24.1,21.4,0.181,520710.8,520710.8,2447,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745833,856328.00
08/09/2016 08:30,2,0.840,ACTIVE,211.93,338.74,59.991,1470745804,"201051344001203","219011344069620",27.97,23.80,0,329.13,351.37,23.8,21.1,0.186,517991.2,517991.2,2452,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745834,856329.00
08/09/2016 08:30,2,0.736,ACTIVE,210.80,338.14,59.944,1470745804,"274151322000054","219011344069620",27.49,26.80,0,328.82,346.56,20.5,17.9,0.137,760988.1,760988.1,2422,0,0,0,L,1151911521,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745835,856330.00
08/09/2016 08:30,2,0.854,ACTIVE,212.16,339.95,59.949,1470745804,"201051344000867","219011344069620",27.99,24.50,0,331.23,351.67,24.2,21.4,0.181,507968.1,507968.1,2444,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745836,856331.00
08/09/2016 08:30,2,0.809,ACTIVE,211.70,339.34,59.938,1470745804,"201051344001093","219011344069620",28.69,24.00,0,329.43,350.47,23.5,20.8,0.172,515396.4,515396.4,2458,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745837,856332.00
08/09/2016 08:30,2,0.801,ACTIVE,211.93,340.85,59.965,1470745804,"201051344000900","219011344069620",28.67,24.00,0,330.33,351.97,23.3,20.5,0.177,524344.1,524344.1,2452,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745838,856333.00
08/09/2016 08:30,2,0.832,ACTIVE,212.38,340.85,59.944,1470745804,"201051344000648","219011344069620",28.15,23.50,0,330.93,352.27,23.8,21.0,0.181,514077.0,514077.0,2441,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745839,856334.00
08/09/2016 08:30,2,0.824,ACTIVE,212.16,340.55,59.965,1470745804,"201051344000569","219011344069620",28.65,24.50,0,329.73,352.27,23.9,21.2,0.177,524700.4,524700.4,2445,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745840,856335.00
08/09/2016 08:30,2,0.826,ACTIVE,212.16,340.25,59.933,1470745804,"201051344000983","219011344069620",28.98,24.50,0,330.63,351.97,24.3,21.5,0.181,516827.7,516827.7,2441,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745841,856336.00
08/09/2016 08:30,2,0.826,ACTIVE,212.16,340.85,59.949,1470745804,"201051344001158","219011344069620",28.25,24.00,0,330.63,352.27,23.7,21.0,0.190,509453.5,509453.5,2449,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745841,856337.00
08/09/2016 08:30,2,0.812,ACTIVE,212.38,342.05,59.965,1470745804,"201051344000576","219011344069620",28.39,23.80,0,331.83,352.87,23.4,20.6,0.181,516797.3,516797.3,2447,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745842,856338.00
08/09/2016 08:30,2,0.730,ACTIVE,211.03,339.65,59.933,1470745804,"274151322000087","219011344069620",27.31,28.80,0,324.92,346.26,20.2,17.6,0.115,733640.5,733640.5,2449,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470745843,856339.00
08/09/2016 08:45,2,0.875,ACTIVE,212.16,342.05,59.970,1470746704,"201051344000645","219011344069620",28.03,24.80,0,328.52,354.37,24.8,22.0,0.186,516358.4,516358.4,2447,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746706,856340.00
08/09/2016 08:45,2,0.785,ACTIVE,211.03,342.05,60.018,1470746704,"274151322000085","219011344069620",27.39,26.30,0,327.62,347.46,21.8,19.1,0.137,761371.3,761371.3,2420,0,0,0,L,1151911521,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746707,856341.00
08/09/2016 08:45,2,0.875,ACTIVE,212.16,342.95,59.981,1470746704,"201051344000633","219011344069620",28.53,24.30,0,327.92,355.28,25.3,22.5,0.199,507808.8,507808.8,2442,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746707,856342.00
08/09/2016 08:45,2,0.873,ACTIVE,211.93,342.05,59.996,1470746704,"201051344000469","219011344069620",28.71,24.00,0,327.32,353.77,25.4,22.6,0.203,509988.1,509988.1,2455,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746708,856343.00
08/09/2016 08:45,2,0.873,ACTIVE,211.03,339.95,59.986,1470746704,"201051344000646","219011344069620",28.29,24.80,0,326.42,352.87,25.1,22.3,0.194,511260.7,511260.7,2444,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746709,856344.00
08/09/2016 08:45,2,0.822,ACTIVE,210.35,340.85,59.970,1470746704,"274151322000052","219011344069620",27.65,27.00,0,327.02,348.06,23.0,20.3,0.150,780670.2,780670.2,2423,0,0,0,L,1151911521,0,120.20,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746710,856345.00
08/09/2016 08:45,2,0.883,ACTIVE,211.70,340.85,59.981,1470746704,"201051344000585","219011344069620",28.80,24.80,0,327.02,352.57,25.8,22.9,0.190,520197.1,520197.1,2437,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746711,856346.00
08/09/2016 08:45,2,0.854,ACTIVE,211.25,339.34,60.018,1470746704,"201051344001230","219011344069620",27.97,25.00,0,325.82,352.87,24.2,21.4,0.186,514615.3,514615.3,2455,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746712,856347.00
08/09/2016 08:45,2,0.848,ACTIVE,212.16,341.15,59.981,1470746704,"201051344000582","219011344069620",28.11,24.00,0,326.72,352.87,24.2,21.4,0.181,507422.1,507422.1,2444,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746713,856348.00
08/09/2016 08:45,2,0.895,ACTIVE,211.25,340.85,59.975,1470746704,"201051344000955","219011344069620",28.33,25.00,0,326.12,353.17,25.6,22.8,0.203,520959.2,520959.2,2449,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746714,856349.00
08/09/2016 08:45,2,0.520,ACTIVE,210.80,398.26,59.991,1470746704,"274151322000094","219011344069620",37.09,28.00,0,332.13,419.90,19.6,17.0,0.128,638964.4,638964.4,2464,0,0,0,L,1151911521,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746715,856350.00
08/09/2016 08:45,2,0.904,ACTIVE,211.93,341.45,59.991,1470746704,"201051344000579","219011344069620",28.43,25.00,0,327.92,354.07,26.1,23.2,0.190,524243.4,524243.4,2453,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746716,856351.00
08/09/2016 08:45,2,0.881,ACTIVE,211.25,338.74,59.970,1470746704,"201051344000890","219011344069620",28.43,25.30,0,326.42,352.87,25.4,22.6,0.181,518208.2,518208.2,2442,0,0,0,L,1122011218,0,121.33,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746716,856352.00
08/09/2016 08:45,2,0.854,ACTIVE,211.48,339.95,59.970,1470746704,"201051344000438","219011344069620",28.82,24.80,0,327.02,353.47,24.9,22.1,0.190,519804.1,519804.1,2453,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746717,856353.00
08/09/2016 08:45,2,0.873,ACTIVE,211.25,340.55,59.986,1470746704,"201051344000417","219011344069620",28.29,25.30,0,327.02,352.87,25.1,22.3,0.186,511320.2,511320.2,2445,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746718,856354.00
08/09/2016 08:45,2,0.770,ACTIVE,210.35,335.74,59.965,1470746704,"274151322000083","219011344069620",27.81,27.00,0,327.02,348.36,21.6,18.9,0.133,773642.8,773642.8,2429,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746719,856355.00
08/09/2016 08:45,2,0.826,ACTIVE,211.25,337.54,59.949,1470746704,"274151322000076","219011344069620",28.59,26.50,0,328.22,348.96,23.9,21.2,0.155,825118.9,825118.9,2432,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746720,856356.00
08/09/2016 08:45,2,0.889,ACTIVE,211.70,340.25,59.975,1470746704,"201051344000868","219011344069620",28.13,24.30,0,327.62,353.77,25.4,22.5,0.190,508865.3,508865.3,2447,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746721,856357.00
08/09/2016 08:45,2,0.814,ACTIVE,210.57,341.15,59.975,1470746704,"274151322000095","219011344069620",27.83,26.50,0,327.62,349.26,23.0,20.2,0.146,816790.0,816790.0,2437,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746722,856358.00
08/09/2016 08:45,2,0.865,ACTIVE,211.70,341.75,59.975,1470746704,"201051344000988","219011344069620",27.95,24.80,0,326.42,355.58,24.5,21.8,0.199,505133.2,505133.2,2455,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746723,856359.00
08/09/2016 08:45,2,0.857,ACTIVE,211.03,339.34,59.965,1470746704,"201051344001025","219011344069620",28.59,24.30,0,327.02,353.47,24.9,22.1,0.186,519219.7,519219.7,2444,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746724,856360.00
08/09/2016 08:45,2,0.855,ACTIVE,211.70,340.25,59.975,1470746704,"201051344000458","219011344069620",28.45,25.30,0,327.92,353.77,24.7,21.9,0.190,516323.3,516323.3,2444,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746725,856361.00
08/09/2016 08:45,2,0.855,ACTIVE,212.16,341.75,59.986,1470746704,"201051344000853","219011344069620",28.41,24.80,0,328.82,355.28,24.7,21.9,0.190,515436.3,515436.3,2445,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746725,856362.00
08/09/2016 08:45,2,0.824,ACTIVE,211.48,340.55,59.996,1470746704,"201051344000685","219011344069620",28.03,25.00,0,327.62,352.87,23.4,20.7,0.190,519107.8,519107.8,2455,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746726,856363.00
08/09/2016 08:45,2,0.816,ACTIVE,211.25,339.95,59.970,1470746704,"201051344000917","219011344069620",28.39,25.00,0,326.42,352.27,23.5,20.8,0.172,516020.2,516020.2,2459,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746727,856364.00
08/09/2016 08:45,2,0.824,ACTIVE,210.57,338.14,59.970,1470746704,"201051344001145","219011344069620",28.35,24.50,0,327.92,352.87,23.7,20.9,0.190,521251.4,521251.4,2457,0,0,0,L,1122011218,0,120.65,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746729,856365.00
08/09/2016 08:45,2,0.840,ACTIVE,211.25,340.25,59.965,1470746704,"201051344000651","219011344069620",28.39,23.80,0,327.32,353.17,24.2,21.4,0.186,514012.5,514012.5,2443,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746729,856366.00
08/09/2016 08:45,2,0.754,ACTIVE,209.90,336.04,59.965,1470746704,"274151322000088","219011344069620",26.98,26.50,0,326.72,348.06,20.6,18.0,0.137,745500.9,745500.9,2424,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746730,856367.00
08/09/2016 08:45,2,0.531,ACTIVE,210.80,396.75,59.965,1470746704,"274151322000068","219011344069620",37.00,29.00,0,333.33,421.40,20.1,17.5,0.128,639137.1,639137.1,2461,0,0,0,L,1151911521,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746731,856368.00
08/09/2016 08:45,2,0.871,ACTIVE,210.80,337.54,59.981,1470746704,"201051344001135","219011344069620",28.35,24.50,0,326.12,353.17,25.0,22.2,0.186,510110.6,510110.6,2445,0,0,0,L,1122011218,0,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746732,856369.00
08/09/2016 08:45,2,0.861,ACTIVE,211.03,339.04,59.970,1470746704,"201051344000594","219011344069620",28.31,24.80,0,327.92,353.77,24.7,21.9,0.194,520716.4,520716.4,2448,0,0,0,L,1122011218,0,120.65,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746733,856370.00
08/09/2016 08:45,2,0.855,ACTIVE,211.25,338.74,59.965,1470746704,"201051344001203","219011344069620",28.25,24.30,0,327.02,354.07,24.5,21.8,0.194,517996.7,517996.7,2453,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746734,856371.00
08/09/2016 08:45,2,0.764,ACTIVE,210.35,339.65,59.965,1470746704,"274151322000054","219011344069620",27.45,27.30,0,327.32,348.06,21.2,18.5,0.133,760992.8,760992.8,2423,0,0,0,L,1151911521,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746735,856372.00
08/09/2016 08:45,2,0.871,ACTIVE,211.70,339.95,59.981,1470746704,"201051344000867","219011344069620",27.99,25.00,0,328.52,353.47,24.7,21.9,0.186,507973.8,507973.8,2445,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746736,856373.00
08/09/2016 08:45,2,0.842,ACTIVE,211.03,339.95,59.965,1470746704,"201051344001093","219011344069620",28.31,24.50,0,327.32,352.57,24.2,21.4,0.177,515401.8,515401.8,2459,0,0,0,L,1122011218,0,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746737,856374.00
08/09/2016 08:45,2,0.828,ACTIVE,211.48,340.85,59.959,1470746704,"201051344000900","219011344069620",28.45,24.30,0,327.92,353.77,23.9,21.1,0.181,524349.5,524349.5,2453,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746738,856375.00
08/09/2016 08:45,2,0.840,ACTIVE,211.93,340.55,59.996,1470746704,"201051344000648","219011344069620",28.39,23.80,0,328.22,354.07,24.2,21.4,0.190,514082.5,514082.5,2442,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746739,856376.00
08/09/2016 08:45,2,0.848,ACTIVE,211.70,340.55,59.959,1470746704,"201051344000569","219011344069620",28.33,25.00,0,328.52,354.37,24.4,21.6,0.186,524706.0,524706.0,2446,0,0,0,L,1122011218,0,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746739,856377.00
08/09/2016 08:45,2,0.861,ACTIVE,211.70,339.65,59.965,1470746704,"201051344000983","219011344069620",28.39,25.00,0,327.92,354.97,24.8,22.0,0.190,516833.4,516833.4,2442,0,0,0,L,1122011218,0,120.88,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746741,856378.00
08/09/2016 08:45,2,0.848,ACTIVE,211.48,339.95,59.975,1470746704,"201051344001158","219011344069620",28.09,24.50,0,328.22,354.07,24.1,21.4,0.190,509459.0,509459.0,2450,0,0,0,L,1122011218,0,120.65,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746741,856379.00
08/09/2016 08:45,2,0.830,ACTIVE,211.93,341.15,59.959,1470746704,"201051344000576","219011344069620",28.21,24.30,0,328.22,354.67,23.8,21.0,0.181,516802.7,516802.7,2448,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746742,856380.00
08/09/2016 08:45,2,0.746,ACTIVE,210.57,337.24,59.954,1470746704,"274151322000087","219011344069620",27.23,30.00,0,326.12,346.86,20.6,18.0,0.119,733645.2,733645.2,2450,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470746743,856381.00
08/09/2016 09:00,2,2.705,ACTIVE,215.09,360.99,59.970,1470747603,"201051344000645","219011344069620",29.24,24.30,0,332.13,390.74,80.1,75.4,0.376,516363.5,516363.5,2448,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747604,856382.00
08/09/2016 09:00,2,2.391,ACTIVE,212.61,360.69,59.965,1470747603,"274151322000085","219011344069620",29.04,26.80,0,330.33,372.71,70.3,65.9,0.482,761375.7,761375.7,2421,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747605,856383.00
08/09/2016 09:00,2,2.760,ACTIVE,215.09,348.96,60.007,1470747603,"201051344000633","219011344069620",29.70,24.50,0,330.33,391.34,83.1,78.3,0.393,507814.1,507814.1,2443,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747606,856384.00
08/09/2016 09:00,2,2.840,ACTIVE,215.32,349.56,59.975,1470747603,"201051344000469","219011344069620",29.54,24.30,0,329.13,392.55,85.0,80.1,0.411,509993.4,509993.4,2456,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747607,856385.00
08/09/2016 09:00,2,2.705,ACTIVE,213.29,346.26,59.975,1470747603,"201051344000646","219011344069620",29.78,25.30,0,326.72,388.64,81.6,76.8,0.389,511266.0,511266.0,2445,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747608,856386.00
08/09/2016 09:00,2,2.621,ACTIVE,212.83,353.17,59.970,1470747603,"274151322000052","219011344069620",29.26,27.50,0,329.43,376.01,77.7,73.1,0.548,780674.9,780674.9,2424,0,0,0,L,1151911521,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747609,856387.00
08/09/2016 09:00,2,2.688,ACTIVE,214.41,346.86,59.933,1470747603,"201051344000585","219011344069620",29.70,25.50,0,329.13,388.04,80.9,76.1,0.376,520202.5,520202.5,2438,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747609,856388.00
08/09/2016 09:00,2,2.770,ACTIVE,213.51,345.06,59.975,1470747603,"201051344001230","219011344069620",29.84,25.00,0,327.32,387.44,83.7,78.9,0.389,514620.4,514620.4,2456,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747610,856389.00
08/09/2016 09:00,2,2.727,ACTIVE,214.41,345.96,60.012,1470747603,"201051344000582","219011344069620",29.30,24.30,0,329.13,389.24,81.0,76.3,0.376,507427.2,507427.2,2445,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747611,856390.00
08/09/2016 09:00,2,2.809,ACTIVE,213.51,345.36,59.949,1470747603,"201051344000955","219011344069620",30.24,25.00,0,327.62,387.14,86.0,81.1,0.407,520964.7,520964.7,2450,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747612,856391.00
08/09/2016 09:00,2,1.697,ACTIVE,212.83,437.33,59.959,1470747603,"274151322000094","219011344069620",40.12,28.80,0,333.03,452.66,68.8,64.5,0.477,638968.4,638968.4,2465,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747613,856392.00
08/09/2016 09:00,2,2.842,ACTIVE,215.54,349.26,59.954,1470747603,"201051344000579","219011344069620",29.62,25.00,0,330.03,392.25,85.3,80.4,0.398,524249.1,524249.1,2454,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747614,856393.00
08/09/2016 09:00,2,2.842,ACTIVE,213.51,344.45,59.975,1470747603,"201051344000890","219011344069620",29.48,25.80,0,327.32,388.04,84.9,80.0,0.389,518213.7,518213.7,2443,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747615,856394.00
08/09/2016 09:00,2,2.779,ACTIVE,213.96,346.56,59.975,1470747603,"201051344000438","219011344069620",30.04,26.00,0,329.43,389.54,84.6,79.7,0.398,519809.5,519809.5,2454,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747616,856395.00
08/09/2016 09:00,2,2.779,ACTIVE,213.96,345.96,59.949,1470747603,"201051344000417","219011344069620",29.28,25.80,0,329.13,388.34,82.4,77.6,0.384,511325.6,511325.6,2446,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747617,856396.00
08/09/2016 09:00,2,2.518,ACTIVE,212.38,353.47,59.965,1470747603,"274151322000083","219011344069620",29.10,27.80,0,330.33,375.41,74.2,69.7,0.544,773647.4,773647.4,2430,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747618,856397.00
08/09/2016 09:00,2,2.818,ACTIVE,213.29,354.07,59.959,1470747603,"274151322000076","219011344069620",29.86,27.00,0,330.03,378.12,85.4,80.5,0.323,825124.1,825124.1,2433,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747619,856398.00
08/09/2016 09:00,2,2.873,ACTIVE,214.64,348.06,59.965,1470747603,"201051344000868","219011344069620",29.26,24.80,0,329.43,389.84,85.2,80.3,0.389,508870.9,508870.9,2448,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747620,856399.00
08/09/2016 09:00,2,2.727,ACTIVE,212.61,351.97,59.954,1470747603,"274151322000095","219011344069620",29.66,27.30,0,329.73,376.62,81.8,77.1,0.305,816795.0,816795.0,2438,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747621,856400.00
08/09/2016 09:00,2,2.881,ACTIVE,215.32,350.17,59.970,1470747603,"201051344000988","219011344069620",29.32,25.30,0,329.43,392.85,85.5,80.6,0.411,505138.6,505138.6,2456,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747622,856401.00
08/09/2016 09:00,2,2.771,ACTIVE,213.96,345.36,59.933,1470747603,"201051344001025","219011344069620",29.56,25.00,0,328.52,388.34,83.0,78.2,0.384,519225.2,519225.2,2445,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747623,856402.00
08/09/2016 09:00,2,2.740,ACTIVE,215.32,348.06,59.944,1470747603,"201051344000458","219011344069620",29.80,25.80,0,330.33,391.34,82.8,78.0,0.398,516328.8,516328.8,2445,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747624,856403.00
08/09/2016 09:00,2,2.779,ACTIVE,215.77,350.47,59.965,1470747603,"201051344000853","219011344069620",29.70,25.00,0,331.23,394.35,83.6,78.8,0.389,515441.8,515441.8,2446,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747625,856404.00
08/09/2016 09:00,2,2.750,ACTIVE,213.74,345.66,59.981,1470747603,"201051344000685","219011344069620",29.52,25.50,0,328.52,389.24,82.3,77.5,0.402,519113.1,519113.1,2456,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747626,856405.00
08/09/2016 09:00,2,2.740,ACTIVE,214.19,346.56,59.959,1470747603,"201051344000917","219011344069620",29.30,25.50,0,327.02,388.34,81.3,76.6,0.384,516025.5,516025.5,2460,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747627,856406.00
08/09/2016 09:00,2,2.699,ACTIVE,213.96,345.36,59.970,1470747603,"201051344001145","219011344069620",29.62,24.50,0,328.52,388.64,81.0,76.2,0.371,521256.7,521256.7,2458,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747627,856407.00
08/09/2016 09:00,2,2.789,ACTIVE,214.41,346.26,59.970,1470747603,"201051344000651","219011344069620",29.52,23.80,0,326.72,388.64,83.5,78.6,0.384,514018.0,514018.0,2444,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747628,856408.00
08/09/2016 09:00,2,2.578,ACTIVE,212.61,361.29,59.959,1470747603,"274151322000088","219011344069620",28.75,27.30,0,329.73,376.62,75.0,70.5,0.513,745505.6,745505.6,2425,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747629,856409.00
08/09/2016 09:00,2,1.713,ACTIVE,213.51,430.42,59.959,1470747603,"274151322000068","219011344069620",39.94,29.50,0,333.63,462.28,69.7,65.4,0.486,639141.5,639141.5,2462,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747630,856410.00
08/09/2016 09:00,2,2.768,ACTIVE,213.96,345.36,59.922,1470747603,"201051344001135","219011344069620",29.60,24.80,0,327.92,388.04,83.0,78.2,0.384,510116.3,510116.3,2446,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747631,856411.00
08/09/2016 09:00,2,2.818,ACTIVE,214.19,347.76,59.959,1470747603,"201051344000594","219011344069620",29.76,25.30,0,326.72,389.24,85.0,80.1,0.393,520722.1,520722.1,2449,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747632,856412.00
08/09/2016 09:00,2,2.824,ACTIVE,214.41,345.96,59.949,1470747603,"201051344001203","219011344069620",29.92,24.80,0,329.13,390.74,85.7,80.8,0.402,518002.5,518002.5,2454,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747633,856413.00
08/09/2016 09:00,2,2.576,ACTIVE,212.83,362.19,59.975,1470747603,"274151322000054","219011344069620",28.86,28.00,0,330.03,377.52,75.3,70.8,0.526,760997.7,760997.7,2424,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747634,856414.00
08/09/2016 09:00,2,2.818,ACTIVE,215.09,347.76,59.959,1470747603,"201051344000867","219011344069620",29.74,25.50,0,328.82,389.54,84.9,80.0,0.393,507979.5,507979.5,2446,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747635,856415.00
08/09/2016 09:00,2,2.871,ACTIVE,214.19,347.16,59.965,1470747603,"201051344001093","219011344069620",29.78,25.00,0,328.82,388.64,86.6,81.6,0.402,515407.5,515407.5,2460,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747636,856416.00
08/09/2016 09:00,2,2.783,ACTIVE,215.09,347.76,59.975,1470747603,"201051344000900","219011344069620",29.84,24.80,0,328.82,390.74,84.1,79.2,0.398,524355.1,524355.1,2454,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747637,856417.00
08/09/2016 09:00,2,2.732,ACTIVE,215.32,347.76,59.970,1470747603,"201051344000648","219011344069620",29.60,24.30,0,330.63,390.74,81.9,77.1,0.384,514088.2,514088.2,2443,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747638,856418.00
08/09/2016 09:00,2,2.734,ACTIVE,215.09,348.36,59.970,1470747603,"201051344000569","219011344069620",29.52,25.80,0,329.13,390.74,81.7,76.9,0.389,524711.8,524711.8,2447,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747639,856419.00
08/09/2016 09:00,2,2.697,ACTIVE,215.09,347.46,59.965,1470747603,"201051344000983","219011344069620",30.02,25.50,0,329.13,391.34,82.0,77.3,0.380,516839.3,516839.3,2443,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747640,856420.00
08/09/2016 09:00,2,2.781,ACTIVE,215.32,348.06,59.970,1470747603,"201051344001158","219011344069620",29.26,25.00,0,329.73,391.04,82.4,77.6,0.384,509464.8,509464.8,2451,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747641,856421.00
08/09/2016 09:00,2,2.736,ACTIVE,215.32,349.26,59.944,1470747603,"201051344000576","219011344069620",29.22,25.00,0,330.63,391.04,81.1,76.3,0.376,516808.4,516808.4,2449,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747642,856422.00
08/09/2016 09:00,2,2.463,ACTIVE,212.83,356.18,59.959,1470747603,"274151322000087","219011344069620",28.82,31.00,0,327.62,374.81,71.9,67.5,0.464,733650.0,733650.0,2451,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470747642,856423.00
08/09/2016 09:15,2,3.406,ALERT,215.77,350.17,59.975,1470748503,"201051344000645","219011344069620",28.29,28.50,0,299.97,391.04,97.7,92.3,0.451,516384.7,516384.7,2449,0,0,0,L,1122011218,0,123.14,122.91,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748505,856424.00
08/09/2016 09:15,2,3.102,ACTIVE,212.83,351.97,60.007,1470748503,"274151322000085","219011344069620",27.71,31.30,0,323.72,391.64,87.0,82.1,0.327,761394.6,761394.6,2422,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748506,856425.00
08/09/2016 09:15,2,3.381,ACTIVE,215.32,351.67,59.959,1470748503,"201051344000633","219011344069620",28.71,29.00,0,312.29,437.03,98.3,92.9,0.460,507835.5,507835.5,2444,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748507,856426.00
08/09/2016 09:15,2,3.434,ALERT,215.77,350.77,59.975,1470748503,"201051344000469","219011344069620",28.63,27.80,0,299.37,388.04,99.6,94.2,0.482,510015.0,510015.0,2457,0,0,0,L,1122011218,0,122.68,123.14,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748509,856427.00
08/09/2016 09:15,2,3.309,ACTIVE,213.74,347.16,59.970,1470748503,"201051344000646","219011344069620",28.53,30.00,0,315.00,426.51,95.7,90.4,0.460,511286.8,511286.8,2446,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748510,856428.00
08/09/2016 09:15,2,3.176,ACTIVE,212.38,342.05,59.965,1470748503,"274151322000052","219011344069620",28.47,33.80,0,314.10,398.56,91.6,86.5,0.354,780694.7,780694.7,2425,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748511,856429.00
08/09/2016 09:15,2,3.283,ACTIVE,214.64,347.76,59.970,1470748503,"201051344000585","219011344069620",28.63,30.00,0,319.81,388.04,95.2,90.0,0.442,520223.1,520223.1,2439,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748512,856430.00
08/09/2016 09:15,2,3.330,ALERT,213.51,346.26,59.944,1470748503,"201051344001230","219011344069620",28.73,30.80,0,298.77,387.44,97.0,91.7,0.451,514641.5,514641.5,2457,0,0,0,L,1122011218,0,122.68,121.55,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748514,856431.00
08/09/2016 09:15,2,3.236,ACTIVE,214.64,348.36,60.002,1470748503,"201051344000582","219011344069620",28.90,28.30,0,318.00,389.54,94.9,89.6,0.446,507447.9,507447.9,2446,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748514,856432.00
08/09/2016 09:15,2,3.451,ACTIVE,213.74,347.76,59.991,1470748503,"201051344000955","219011344069620",28.49,29.50,0,318.61,375.71,99.6,94.2,0.473,520986.5,520986.5,2451,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748516,856433.00
08/09/2016 09:15,2,2.100,ACTIVE,212.61,412.68,59.965,1470748503,"274151322000094","219011344069620",38.45,33.80,0,393.75,467.99,82.0,77.2,0.314,638986.1,638986.1,2466,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748516,856434.00
08/09/2016 09:15,2,3.389,ALERT,215.77,350.47,59.944,1470748503,"201051344000579","219011344069620",28.86,29.50,0,300.87,388.34,99.1,93.7,0.460,524270.6,524270.6,2455,0,0,0,L,1122011218,0,122.91,122.68,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748518,856435.00
08/09/2016 09:15,2,3.404,ALERT,213.74,346.56,59.965,1470748503,"201051344000890","219011344069620",28.39,31.00,0,299.07,386.53,97.8,92.5,0.451,518235.1,518235.1,2444,0,0,0,L,1122011218,0,122.68,121.55,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748520,856436.00
08/09/2016 09:15,2,3.363,ACTIVE,214.19,347.76,59.975,1470748503,"201051344000438","219011344069620",28.69,29.50,0,317.70,389.24,97.8,92.4,0.464,519830.9,519830.9,2455,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748521,856437.00
08/09/2016 09:15,2,3.264,ALERT,213.96,347.46,59.970,1470748503,"201051344000417","219011344069620",28.77,30.80,0,298.17,388.04,95.0,89.7,0.455,511346.5,511346.5,2447,0,0,0,L,1122011218,0,122.46,122.01,0002,27,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748523,856438.00
08/09/2016 09:15,2,3.057,ACTIVE,212.61,350.47,59.970,1470748503,"274151322000083","219011344069620",28.41,33.50,0,329.13,378.12,88.0,83.0,0.349,773666.5,773666.5,2431,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748524,856439.00
08/09/2016 09:15,2,3.400,ALERT,213.51,352.27,59.970,1470748503,"274151322000076","219011344069620",28.90,33.30,0,297.57,387.14,99.5,94.1,0.384,825145.9,825145.9,2434,0,0,0,L,1151911521,0,122.46,122.91,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748525,856440.00
08/09/2016 09:15,2,3.410,ALERT,215.09,350.47,59.975,1470748503,"201051344000868","219011344069620",28.49,28.50,0,297.57,415.39,98.4,93.0,0.446,508892.5,508892.5,2449,0,0,0,L,1122011218,0,122.46,122.91,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748527,856441.00
08/09/2016 09:15,2,3.309,ACTIVE,212.38,343.55,59.965,1470748503,"274151322000095","219011344069620",28.59,33.30,0,308.69,410.58,95.8,90.5,0.367,816816.0,816816.0,2439,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748528,856442.00
08/09/2016 09:15,2,3.443,ALERT,215.54,350.77,59.970,1470748503,"201051344000988","219011344069620",28.27,29.30,0,298.17,387.74,98.6,93.3,0.473,505160.3,505160.3,2457,0,0,0,L,1122011218,0,122.68,122.91,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748530,856443.00
08/09/2016 09:15,2,3.332,ACTIVE,214.19,346.26,59.965,1470748503,"201051344001025","219011344069620",28.75,29.30,0,319.81,388.94,97.0,91.7,0.442,519246.5,519246.5,2446,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748531,856444.00
08/09/2016 09:15,2,3.299,ACTIVE,215.32,348.66,59.959,1470748503,"201051344000458","219011344069620",28.86,29.80,0,317.40,390.14,96.5,91.2,0.455,516350.0,516350.0,2446,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748532,856445.00
08/09/2016 09:15,2,3.322,ACTIVE,216.00,350.77,59.970,1470748503,"201051344000853","219011344069620",29.00,28.80,0,321.01,391.94,97.7,92.4,0.460,515463.3,515463.3,2447,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748533,856446.00
08/09/2016 09:15,2,3.303,ACTIVE,213.96,348.06,59.975,1470748503,"201051344000685","219011344069620",28.51,30.30,0,318.00,388.04,95.4,90.1,0.460,519134.1,519134.1,2457,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748534,856447.00
08/09/2016 09:15,2,3.254,ACTIVE,214.41,346.86,59.970,1470748503,"201051344000917","219011344069620",28.73,29.80,0,321.01,387.74,94.8,89.5,0.451,516046.3,516046.3,2461,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748535,856448.00
08/09/2016 09:15,2,3.230,ACTIVE,213.96,347.16,59.965,1470748503,"201051344001145","219011344069620",28.75,29.00,0,311.99,401.86,94.1,88.9,0.438,521277.4,521277.4,2459,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748536,856449.00
08/09/2016 09:15,2,3.352,ACTIVE,214.64,347.16,59.965,1470748503,"201051344000651","219011344069620",28.63,28.30,0,319.21,388.94,97.2,91.9,0.442,514039.3,514039.3,2445,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748537,856450.00
08/09/2016 09:15,2,3.123,ACTIVE,212.38,347.46,59.959,1470748503,"274151322000088","219011344069620",27.77,31.80,0,333.03,378.42,87.8,82.8,0.327,745524.8,745524.8,2426,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748538,856451.00
08/09/2016 09:15,2,2.129,ACTIVE,213.29,408.18,59.959,1470748503,"274151322000068","219011344069620",38.25,34.00,0,392.85,463.78,81.8,77.0,0.309,639159.3,639159.3,2463,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748539,856452.00
08/09/2016 09:15,2,3.295,ACTIVE,214.19,346.56,59.954,1470748503,"201051344001135","219011344069620",28.92,28.80,0,318.91,388.64,96.5,91.2,0.455,510137.6,510137.6,2447,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748540,856453.00
08/09/2016 09:15,2,3.395,ALERT,214.64,348.66,59.970,1470748503,"201051344000594","219011344069620",28.67,29.00,0,300.87,388.34,98.5,93.1,0.455,520743.7,520743.7,2450,0,0,0,L,1122011218,0,122.46,122.46,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748541,856454.00
08/09/2016 09:15,2,3.459,ACTIVE,214.64,347.16,59.933,1470748503,"201051344001203","219011344069620",28.37,29.80,0,332.73,373.31,99.4,94.0,0.473,518024.4,518024.4,2455,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748542,856455.00
08/09/2016 09:15,2,3.123,ACTIVE,212.61,352.87,59.970,1470748503,"274151322000054","219011344069620",27.87,32.60,0,333.03,380.22,88.0,83.0,0.340,761017.0,761017.0,2425,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748543,856456.00
08/09/2016 09:15,2,3.385,ACTIVE,215.09,347.46,59.965,1470748503,"201051344000867","219011344069620",28.78,29.80,0,310.19,430.12,98.7,93.4,0.455,508001.3,508001.3,2447,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748544,856457.00
08/09/2016 09:15,2,3.412,ACTIVE,214.41,348.96,59.970,1470748503,"201051344001093","219011344069620",29.00,29.80,0,333.63,372.71,100.2,94.8,0.464,515429.6,515429.6,2461,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748545,856458.00
08/09/2016 09:15,2,3.346,ALERT,215.54,349.26,59.965,1470748503,"201051344000648","219011344069620",28.57,27.80,0,299.67,390.74,96.8,91.5,0.455,514109.5,514109.5,2444,0,0,0,L,1122011218,0,122.46,123.14,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748548,856459.00
08/09/2016 09:15,2,3.330,ACTIVE,215.54,349.26,59.928,1470748503,"201051344000569","219011344069620",28.92,29.00,0,318.00,390.74,97.6,92.2,0.455,524733.3,524733.3,2448,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748549,856460.00
08/09/2016 09:15,2,3.365,ACTIVE,215.54,350.17,59.975,1470748503,"201051344000983","219011344069620",28.86,29.00,0,318.61,391.04,98.3,93.0,0.464,516861.0,516861.0,2444,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748550,856461.00
