ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 09:15,2,3.420,ALERT,215.54,349.56,59.944,1470748503,"201051344001158","219011344069620",28.27,28.80,0,299.97,391.04,97.9,92.6,0.455,509486.4,509486.4,2452,0,0,0,L,1122011218,0,122.68,122.68,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748552,856462.00
08/09/2016 09:15,2,3.373,ACTIVE,215.77,351.07,59.970,1470748503,"201051344000576","219011344069620",28.53,28.00,0,316.80,391.04,97.5,92.2,0.460,516829.9,516829.9,2450,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748553,856463.00
08/09/2016 09:15,2,3.061,ACTIVE,212.61,340.85,59.954,1470748503,"274151322000087","219011344069620",27.87,38.60,0,324.02,400.06,86.3,81.4,0.296,733669.0,733669.0,2452,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748554,856464.00
08/09/2016 09:15,2,3.414,ACTIVE,215.32,350.77,59.970,1470748503,"201051344000900","219011344069620",28.80,28.00,0,332.43,373.31,99.7,94.3,0.464,524377.2,524377.2,2455,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470748555,856465.00
08/09/2016 09:30,2,3.693,ACTIVE,215.09,350.17,59.959,1470749403,"201051344000645","219011344069620",28.33,31.30,0,334.24,374.81,105.9,100.3,0.491,516408.5,516408.5,2451,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749404,856466.00
08/09/2016 09:30,2,3.438,ALERT,211.93,339.95,59.954,1470749403,"274151322000085","219011344069620",27.23,34.80,0,296.66,374.21,94.7,89.4,0.358,761415.6,761415.6,2423,0,0,0,L,1151911521,0,122.01,121.78,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749406,856467.00
08/09/2016 09:30,2,3.678,ACTIVE,214.64,350.77,59.954,1470749403,"201051344000633","219011344069620",28.57,31.50,0,333.33,375.41,106.5,100.9,0.521,507859.3,507859.3,2445,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749407,856468.00
08/09/2016 09:30,2,3.746,ACTIVE,215.09,351.07,59.944,1470749403,"201051344000469","219011344069620",28.41,30.50,0,333.33,376.01,107.7,102.0,0.513,510039.2,510039.2,2459,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749408,856469.00
08/09/2016 09:30,2,3.584,ACTIVE,213.06,346.56,59.954,1470749403,"201051344000646","219011344069620",28.73,33.30,0,328.52,370.60,104.3,98.7,0.504,511310.1,511310.1,2447,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749409,856470.00
08/09/2016 09:30,2,3.508,ACTIVE,211.70,344.76,59.933,1470749403,"274151322000052","219011344069620",28.11,37.00,0,324.62,382.63,99.9,94.5,0.393,780717.0,780717.0,2426,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749409,856471.00
08/09/2016 09:30,2,3.611,ACTIVE,213.96,348.06,59.954,1470749403,"201051344000585","219011344069620",28.47,32.80,0,326.12,375.41,104.0,98.5,0.486,520246.3,520246.3,2440,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749410,856472.00
08/09/2016 09:30,2,3.684,ALERT,213.06,346.56,59.954,1470749403,"201051344001230","219011344069620",28.17,34.80,0,297.87,385.93,105.1,99.5,0.495,514664.9,514664.9,2459,0,0,0,L,1122011218,0,122.23,121.33,0002,30,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749412,856473.00
08/09/2016 09:30,2,3.594,ACTIVE,214.19,347.76,59.944,1470749403,"201051344000582","219011344069620",28.43,30.30,0,321.31,377.52,103.5,98.0,0.482,507470.9,507470.9,2447,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749413,856474.00
08/09/2016 09:30,2,3.736,ACTIVE,213.06,347.16,59.954,1470749403,"201051344000955","219011344069620",28.51,32.80,0,328.82,370.90,108.0,102.3,0.513,521010.7,521010.7,2452,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749414,856475.00
08/09/2016 09:30,2,2.322,ACTIVE,212.16,419.00,59.954,1470749403,"274151322000094","219011344069620",38.49,37.50,0,387.14,460.47,90.3,85.2,0.345,639006.0,639006.0,2467,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749415,856476.00
08/09/2016 09:30,2,3.738,ACTIVE,215.32,349.26,59.922,1470749403,"201051344000579","219011344069620",28.41,31.80,0,334.24,375.71,107.6,101.9,0.504,524294.7,524294.7,2457,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749416,856477.00
08/09/2016 09:30,2,3.684,ACTIVE,213.06,346.26,59.949,1470749403,"201051344000890","219011344069620",28.43,34.80,0,317.10,375.71,106.0,100.4,0.495,518258.8,518258.8,2446,0,0,0,L,1122011218,0,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749417,856478.00
08/09/2016 09:30,2,3.656,ACTIVE,213.51,347.46,59.949,1470749403,"201051344000438","219011344069620",28.69,32.60,0,329.73,372.41,106.2,100.6,0.508,519854.6,519854.6,2456,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749418,856479.00
08/09/2016 09:30,2,3.666,ACTIVE,213.29,348.06,59.949,1470749403,"201051344000417","219011344069620",27.95,34.00,0,329.43,370.60,103.8,98.2,0.495,511369.6,511369.6,2449,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749418,856480.00
08/09/2016 09:30,2,3.357,ALERT,211.48,351.67,59.938,1470749403,"274151322000083","219011344069620",28.37,37.50,0,296.66,376.62,96.3,91.0,0.384,773687.8,773687.8,2432,0,0,0,L,1151911521,0,121.33,122.01,0002,28,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749420,856481.00
08/09/2016 09:30,2,3.723,ACTIVE,212.16,349.26,59.986,1470749403,"274151322000076","219011344069620",28.86,36.30,0,324.92,400.96,108.7,103.0,0.424,825170.1,825170.1,2436,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749421,856482.00
08/09/2016 09:30,2,3.771,ACTIVE,214.19,348.36,59.949,1470749403,"201051344000868","219011344069620",28.09,31.00,0,334.24,374.81,107.3,101.7,0.491,508916.4,508916.4,2451,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749422,856483.00
08/09/2016 09:30,2,3.615,ACTIVE,211.48,354.07,59.959,1470749403,"274151322000095","219011344069620",28.65,36.30,0,311.99,402.16,104.9,99.3,0.402,816839.3,816839.3,2440,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749423,856484.00
08/09/2016 09:30,2,3.770,ACTIVE,214.87,351.37,59.944,1470749403,"201051344000988","219011344069620",28.19,31.30,0,333.33,376.62,107.6,101.9,0.513,505184.3,505184.3,2459,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749424,856485.00
08/09/2016 09:30,2,3.658,ACTIVE,213.74,346.86,59.949,1470749403,"201051344001025","219011344069620",28.67,32.60,0,320.11,379.02,106.2,100.6,0.482,519270.1,519270.1,2447,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749425,856486.00
08/09/2016 09:30,2,3.637,ACTIVE,215.09,348.96,59.944,1470749403,"201051344000458","219011344069620",28.69,32.20,0,333.33,374.81,105.6,100.0,0.499,516373.5,516373.5,2447,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749426,856487.00
08/09/2016 09:30,2,3.682,ACTIVE,215.54,349.86,59.949,1470749403,"201051344000853","219011344069620",28.61,31.00,0,334.24,375.11,106.6,101.0,0.504,515487.0,515487.0,2448,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749426,856488.00
08/09/2016 09:30,2,3.602,ACTIVE,213.29,347.46,59.970,1470749403,"201051344000685","219011344069620",28.57,32.40,0,329.43,371.21,104.3,98.7,0.513,519157.3,519157.3,2458,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749427,856489.00
08/09/2016 09:30,2,3.607,ACTIVE,213.51,347.76,59.981,1470749403,"201051344000917","219011344069620",28.43,32.00,0,328.52,371.51,103.8,98.3,0.486,516069.3,516069.3,2462,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749428,856490.00
08/09/2016 09:30,2,3.600,ACTIVE,213.06,345.66,59.959,1470749403,"201051344001145","219011344069620",28.23,32.20,0,326.12,383.83,102.9,97.4,0.477,521300.2,521300.2,2460,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749429,856491.00
08/09/2016 09:30,2,3.648,ACTIVE,213.96,347.76,59.949,1470749403,"201051344000651","219011344069620",28.69,30.50,0,329.13,374.21,106.1,100.5,0.495,514062.9,514062.9,2446,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749430,856492.00
08/09/2016 09:30,2,3.441,ACTIVE,211.70,349.26,59.944,1470749403,"274151322000088","219011344069620",27.43,35.40,0,324.62,382.63,95.6,90.3,0.362,745546.0,745546.0,2427,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749431,856493.00
08/09/2016 09:30,2,2.268,ACTIVE,212.38,415.99,59.954,1470749403,"274151322000068","219011344069620",38.98,37.80,0,373.31,463.18,91.1,86.0,0.340,639179.3,639179.3,2464,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749432,856494.00
08/09/2016 09:30,2,3.682,ACTIVE,213.51,346.56,59.949,1470749403,"201051344001135","219011344069620",28.25,31.50,0,324.92,375.41,105.3,99.8,0.491,510161.0,510161.0,2448,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749433,856495.00
08/09/2016 09:30,2,3.719,ACTIVE,213.96,348.36,59.933,1470749403,"201051344000594","219011344069620",28.45,32.20,0,333.03,373.91,107.1,101.4,0.499,520767.6,520767.6,2452,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749434,856496.00
08/09/2016 09:30,2,3.723,ACTIVE,213.74,347.76,59.975,1470749403,"201051344001203","219011344069620",28.82,32.00,0,327.02,373.61,108.6,102.9,0.517,518048.5,518048.5,2456,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749435,856497.00
08/09/2016 09:30,2,3.447,ACTIVE,211.70,339.65,59.970,1470749403,"274151322000054","219011344069620",27.57,36.80,0,322.51,391.94,96.2,91.0,0.371,761038.3,761038.3,2426,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749436,856498.00
08/09/2016 09:30,2,3.729,ACTIVE,214.64,348.96,59.954,1470749403,"201051344000867","219011344069620",28.47,32.20,0,333.93,375.11,107.5,101.9,0.495,508025.2,508025.2,2448,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749436,856499.00
08/09/2016 09:30,2,3.693,ACTIVE,213.74,348.06,59.944,1470749403,"201051344001093","219011344069620",29.12,32.20,0,330.03,374.51,108.9,103.2,0.513,515453.9,515453.9,2462,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749437,856500.00
08/09/2016 09:30,2,3.721,ACTIVE,214.64,350.47,59.922,1470749403,"201051344000900","219011344069620",28.82,30.50,0,331.83,376.62,108.6,102.9,0.499,524401.1,524401.1,2456,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749438,856501.00
08/09/2016 09:30,2,3.676,ACTIVE,214.87,350.47,59.954,1470749403,"201051344000648","219011344069620",28.31,30.80,0,333.63,375.41,105.4,99.8,0.504,514132.9,514132.9,2446,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749439,856502.00
08/09/2016 09:30,2,3.689,ACTIVE,214.87,350.17,59.954,1470749403,"201051344000569","219011344069620",28.49,31.50,0,333.33,375.41,106.4,100.8,0.491,524756.8,524756.8,2449,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749440,856503.00
08/09/2016 09:30,2,3.674,ACTIVE,215.09,350.47,59.959,1470749403,"201051344000983","219011344069620",28.78,31.80,0,334.24,375.71,107.2,101.5,0.513,516884.7,516884.7,2445,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749441,856504.00
08/09/2016 09:30,2,3.766,ACTIVE,215.09,349.86,59.954,1470749403,"201051344001158","219011344069620",27.97,31.50,0,333.93,375.71,106.6,101.0,0.508,509510.1,509510.1,2454,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749442,856505.00
08/09/2016 09:30,2,3.691,ACTIVE,215.09,349.56,59.954,1470749403,"201051344000576","219011344069620",28.37,30.80,0,333.33,375.11,106.1,100.5,0.504,516853.4,516853.4,2451,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749443,856506.00
08/09/2016 09:30,2,3.385,ACTIVE,211.70,343.85,59.944,1470749403,"274151322000087","219011344069620",27.51,43.80,0,314.10,408.48,94.2,89.0,0.336,733689.8,733689.8,2453,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470749444,856507.00
08/09/2016 09:45,2,4.164,ACTIVE,215.77,351.97,59.981,1470750303,"201051344000645","219011344069620",28.07,33.30,0,333.93,379.32,118.5,112.4,0.544,516435.1,516435.1,2452,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750305,856508.00
08/09/2016 09:45,2,3.861,ACTIVE,211.93,342.65,59.975,1470750303,"274151322000085","219011344069620",27.04,37.00,0,332.13,363.39,105.6,100.0,0.407,761439.3,761439.3,2425,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750306,856509.00
08/09/2016 09:45,2,4.146,ACTIVE,215.32,352.87,59.981,1470750303,"201051344000633","219011344069620",28.27,33.50,0,333.03,379.32,118.7,112.7,0.570,507886.0,507886.0,2446,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750307,856510.00
08/09/2016 09:45,2,4.184,ACTIVE,215.77,352.27,59.975,1470750303,"201051344000469","219011344069620",28.39,32.20,0,333.93,380.22,120.3,114.2,0.583,510066.2,510066.2,2460,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750307,856511.00
08/09/2016 09:45,2,4.074,ACTIVE,213.29,348.36,59.986,1470750303,"201051344000646","219011344069620",28.37,35.20,0,330.63,375.11,117.0,111.0,0.561,511336.2,511336.2,2448,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750308,856512.00
08/09/2016 09:45,2,3.957,ACTIVE,211.70,353.17,59.975,1470750303,"274151322000052","219011344069620",27.91,38.80,0,329.73,365.19,112.0,106.1,0.442,780742.1,780742.1,2427,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750309,856513.00
08/09/2016 09:45,2,4.090,ACTIVE,214.41,350.77,60.023,1470750303,"201051344000585","219011344069620",28.21,34.80,0,332.73,377.22,116.9,110.9,0.548,520272.4,520272.4,2441,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750310,856514.00
08/09/2016 09:45,2,4.129,ACTIVE,213.06,348.36,59.991,1470750303,"201051344001230","219011344069620",28.07,37.00,0,328.82,373.91,117.5,111.4,0.552,514691.3,514691.3,2461,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750311,856515.00
08/09/2016 09:45,2,4.049,ACTIVE,214.41,349.86,59.959,1470750303,"201051344000582","219011344069620",28.27,32.00,0,332.73,378.42,115.9,109.9,0.539,507496.9,507496.9,2448,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750312,856516.00
08/09/2016 09:45,2,4.193,ACTIVE,213.51,348.06,59.986,1470750303,"201051344000955","219011344069620",28.29,34.00,0,329.13,375.11,120.2,114.1,0.575,521037.6,521037.6,2453,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750313,856517.00
08/09/2016 09:45,2,2.518,ACTIVE,211.70,419.60,59.981,1470750303,"274151322000094","219011344069620",39.24,40.20,0,388.94,437.93,100.8,95.4,0.393,639028.5,639028.5,2468,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750314,856518.00
08/09/2016 09:45,2,4.168,ACTIVE,216.00,352.27,59.986,1470750303,"201051344000579","219011344069620",28.41,33.80,0,333.63,379.92,120.0,113.9,0.557,524321.6,524321.6,2458,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750315,856519.00
08/09/2016 09:45,2,4.170,ACTIVE,213.51,347.76,59.981,1470750303,"201051344000890","219011344069620",27.97,37.30,0,330.03,374.81,118.1,112.1,0.539,518285.3,518285.3,2447,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750316,856520.00
08/09/2016 09:45,2,4.119,ACTIVE,213.96,349.26,59.954,1470750303,"201051344000438","219011344069620",28.39,34.80,0,332.43,377.82,118.4,112.4,0.561,519881.2,519881.2,2457,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750317,856521.00
08/09/2016 09:45,2,4.035,ACTIVE,213.74,349.26,59.986,1470750303,"201051344000417","219011344069620",28.29,37.00,0,332.13,374.81,115.7,109.8,0.552,511395.6,511395.6,2450,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750317,856522.00
08/09/2016 09:45,2,3.863,ACTIVE,211.48,351.97,59.986,1470750303,"274151322000083","219011344069620",27.73,41.30,0,329.73,364.29,108.5,102.8,0.438,773711.9,773711.9,2434,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750318,856523.00
08/09/2016 09:45,2,4.186,ACTIVE,212.61,354.67,59.981,1470750303,"274151322000076","219011344069620",28.59,39.30,0,333.03,369.10,121.2,115.1,0.473,825197.3,825197.3,2437,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750319,856524.00
08/09/2016 09:45,2,4.234,ACTIVE,215.09,352.27,60.007,1470750303,"201051344000868","219011344069620",27.89,32.80,0,333.63,379.32,119.6,113.5,0.552,508943.3,508943.3,2452,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750321,856525.00
08/09/2016 09:45,2,4.096,ACTIVE,211.70,357.38,59.996,1470750303,"274151322000095","219011344069620",28.33,39.30,0,329.43,366.40,117.5,111.5,0.446,816865.6,816865.6,2441,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750322,856526.00
08/09/2016 09:45,2,4.268,ACTIVE,216.00,353.77,59.991,1470750303,"201051344000988","219011344069620",27.67,33.50,0,333.03,380.52,119.6,113.5,0.561,505211.2,505211.2,2460,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750323,856527.00
08/09/2016 09:45,2,4.115,ACTIVE,214.19,348.66,60.023,1470750303,"201051344001025","219011344069620",28.47,34.80,0,332.43,377.22,118.6,112.5,0.544,519296.7,519296.7,2448,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750323,856528.00
08/09/2016 09:45,2,4.057,ACTIVE,216.00,351.67,59.981,1470750303,"201051344000458","219011344069620",28.69,33.50,0,333.93,378.72,117.9,111.9,0.570,516400.0,516400.0,2448,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750324,856529.00
08/09/2016 09:45,2,4.109,ACTIVE,216.45,352.87,59.991,1470750303,"201051344000853","219011344069620",28.61,33.00,0,333.03,379.92,119.1,113.0,0.566,515513.7,515513.7,2449,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750325,856530.00
08/09/2016 09:45,2,4.066,ACTIVE,213.51,349.56,59.986,1470750303,"201051344000685","219011344069620",28.29,34.50,0,332.43,376.62,116.5,110.6,0.570,519183.4,519183.4,2459,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750326,856531.00
08/09/2016 09:45,2,4.033,ACTIVE,214.41,349.86,59.981,1470750303,"201051344000917","219011344069620",28.45,33.80,0,331.53,377.52,116.2,110.2,0.552,516095.3,516095.3,2463,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750327,856532.00
08/09/2016 09:45,2,4.029,ACTIVE,213.51,348.06,59.986,1470750303,"201051344001145","219011344069620",28.25,34.00,0,332.13,376.62,115.3,109.3,0.535,521326.0,521326.0,2461,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750328,856533.00
08/09/2016 09:45,2,4.162,ACTIVE,214.64,348.96,59.996,1470750303,"201051344000651","219011344069620",28.19,32.40,0,333.03,378.72,118.9,112.8,0.544,514089.5,514089.5,2447,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750329,856534.00
08/09/2016 09:45,2,3.889,ACTIVE,211.70,356.48,59.986,1470750303,"274151322000088","219011344069620",27.02,37.80,0,328.82,363.99,106.4,100.8,0.407,745569.9,745569.9,2428,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750330,856535.00
08/09/2016 09:45,2,2.541,ACTIVE,212.16,423.50,59.991,1470750303,"274151322000068","219011344069620",39.16,40.20,0,396.45,440.64,100.5,95.1,0.376,639201.8,639201.8,2465,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750331,856536.00
08/09/2016 09:45,2,4.092,ACTIVE,213.74,347.76,59.991,1470750303,"201051344001135","219011344069620",28.41,33.00,0,331.83,375.11,117.7,111.7,0.552,510187.4,510187.4,2449,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750332,856537.00
08/09/2016 09:45,2,4.150,ACTIVE,214.64,350.77,59.991,1470750303,"201051344000594","219011344069620",28.41,34.80,0,331.53,380.22,119.4,113.3,0.548,520794.4,520794.4,2453,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750333,856538.00
08/09/2016 09:45,2,4.217,ACTIVE,213.96,349.26,60.007,1470750303,"201051344001203","219011344069620",28.33,33.80,0,332.73,379.02,121.0,114.8,0.575,518075.7,518075.7,2457,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750333,856539.00
08/09/2016 09:45,2,3.908,ACTIVE,211.70,351.37,59.965,1470750303,"274151322000054","219011344069620",27.08,39.30,0,330.63,364.59,107.2,101.5,0.411,761062.3,761062.3,2427,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750334,856540.00
08/09/2016 09:45,2,4.176,ACTIVE,215.09,349.86,59.991,1470750303,"201051344000867","219011344069620",28.29,34.30,0,333.93,379.62,119.7,113.6,0.557,508052.1,508052.1,2449,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750335,856541.00
08/09/2016 09:45,2,4.156,ACTIVE,213.96,351.07,59.986,1470750303,"201051344001093","219011344069620",28.75,33.80,0,332.43,379.62,121.0,114.8,0.561,515481.2,515481.2,2463,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750336,856542.00
08/09/2016 09:45,2,4.189,ACTIVE,215.32,351.97,59.986,1470750303,"201051344000900","219011344069620",28.51,32.40,0,333.63,379.62,121.0,114.8,0.552,524428.3,524428.3,2457,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750337,856543.00
08/09/2016 09:45,2,4.115,ACTIVE,215.32,351.67,59.996,1470750303,"201051344000648","219011344069620",28.21,31.80,0,333.33,379.02,117.6,111.6,0.561,514159.3,514159.3,2447,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750338,856544.00
08/09/2016 09:45,2,4.125,ACTIVE,215.54,351.97,59.991,1470750303,"201051344000569","219011344069620",28.41,33.80,0,333.03,379.62,118.6,112.6,0.557,524783.4,524783.4,2450,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750339,856545.00
08/09/2016 09:45,2,4.178,ACTIVE,215.77,352.87,59.996,1470750303,"201051344000983","219011344069620",28.21,33.30,0,333.63,379.32,119.3,113.3,0.561,516911.5,516911.5,2446,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750340,856546.00
08/09/2016 09:45,2,4.213,ACTIVE,215.77,352.87,59.996,1470750303,"201051344001158","219011344069620",27.79,32.60,0,333.33,379.02,118.6,112.5,0.561,509536.7,509536.7,2455,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750341,856547.00
08/09/2016 09:45,2,4.109,ACTIVE,215.54,353.17,59.986,1470750303,"201051344000576","219011344069620",28.41,32.40,0,333.63,379.92,118.2,112.2,0.561,516880.0,516880.0,2452,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750342,856548.00
08/09/2016 09:45,2,3.828,ACTIVE,211.70,341.15,59.991,1470750303,"274151322000087","219011344069620",27.02,47.80,0,330.63,362.19,104.8,99.3,0.376,733713.3,733713.3,2454,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470750343,856549.00
08/09/2016 10:00,2,4.666,ACTIVE,216.22,353.77,59.986,1470751204,"201051344000645","219011344069620",27.87,35.00,0,333.63,382.93,131.7,125.1,0.610,516464.7,516464.7,2453,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751205,856550.00
08/09/2016 10:00,2,4.316,ACTIVE,212.16,346.86,59.981,1470751204,"274151322000085","219011344069620",26.78,39.50,0,333.03,366.70,117.0,111.0,0.455,761465.7,761465.7,2426,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751206,856551.00
08/09/2016 10:00,2,4.646,ACTIVE,215.54,354.67,59.981,1470751204,"201051344000633","219011344069620",28.07,35.20,0,333.03,383.53,132.0,125.4,0.632,507915.7,507915.7,2447,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751207,856552.00
08/09/2016 10:00,2,4.676,ACTIVE,216.45,354.67,59.981,1470751204,"201051344000469","219011344069620",28.21,33.00,0,333.33,384.13,133.5,127.0,0.641,510096.3,510096.3,2461,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751207,856553.00
08/09/2016 10:00,2,4.564,ACTIVE,214.41,351.07,59.981,1470751204,"201051344000646","219011344069620",28.15,37.00,0,331.53,383.23,130.1,123.7,0.619,511365.6,511365.6,2449,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751208,856554.00
08/09/2016 10:00,2,4.408,ACTIVE,211.93,354.97,59.975,1470751204,"274151322000052","219011344069620",27.89,42.00,0,332.13,368.50,124.4,118.1,0.491,780770.1,780770.1,2428,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751209,856555.00
08/09/2016 10:00,2,4.547,ACTIVE,215.32,351.67,59.986,1470751204,"201051344000585","219011344069620",28.33,36.50,0,332.43,382.33,130.4,124.0,0.614,520301.7,520301.7,2442,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751210,856556.00
08/09/2016 10:00,2,4.604,ACTIVE,214.19,349.86,59.954,1470751204,"201051344001230","219011344069620",28.03,38.60,0,328.22,379.32,130.7,124.2,0.614,514720.8,514720.8,2462,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751211,856557.00
08/09/2016 10:00,2,4.520,ACTIVE,215.09,352.87,59.970,1470751204,"201051344000582","219011344069620",28.29,33.50,0,331.23,383.23,129.5,123.1,0.605,507526.0,507526.0,2449,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751212,856558.00
08/09/2016 10:00,2,4.660,ACTIVE,214.19,350.47,59.954,1470751204,"201051344000955","219011344069620",28.23,36.30,0,331.83,383.23,133.2,126.7,0.636,521067.7,521067.7,2454,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751213,856559.00
08/09/2016 10:00,2,2.889,ACTIVE,211.93,415.09,59.981,1470751204,"274151322000094","219011344069620",38.94,42.00,0,389.54,438.83,113.7,107.8,0.438,639053.8,639053.8,2469,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751214,856560.00
08/09/2016 10:00,2,4.670,ACTIVE,216.22,354.07,59.970,1470751204,"201051344000579","219011344069620",28.15,35.80,0,333.63,384.13,133.1,126.5,0.619,524351.7,524351.7,2459,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751215,856561.00
08/09/2016 10:00,2,4.693,ACTIVE,214.19,350.17,59.975,1470751204,"201051344000890","219011344069620",27.55,39.00,0,331.53,382.93,131.0,124.5,0.605,518314.9,518314.9,2448,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751216,856562.00
08/09/2016 10:00,2,4.594,ACTIVE,214.87,351.97,60.007,1470751204,"201051344000438","219011344069620",28.27,36.80,0,332.43,383.53,131.5,125.0,0.628,519910.8,519910.8,2458,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751217,856563.00
08/09/2016 10:00,2,4.564,ACTIVE,214.87,351.07,59.981,1470751204,"201051344000417","219011344069620",27.87,38.80,0,324.92,386.53,128.8,122.4,0.614,511424.6,511424.6,2451,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751218,856564.00
08/09/2016 10:00,2,4.283,ACTIVE,211.93,351.07,59.986,1470751204,"274151322000083","219011344069620",27.87,43.80,0,331.83,367.30,120.9,114.8,0.491,773739.1,773739.1,2435,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751219,856565.00
08/09/2016 10:00,2,4.613,ACTIVE,212.61,348.36,59.981,1470751204,"274151322000076","219011344069620",28.80,41.80,0,333.33,374.21,134.6,128.0,0.530,825227.7,825227.7,2438,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751219,856566.00
08/09/2016 10:00,2,4.717,ACTIVE,215.32,354.07,59.970,1470751204,"201051344000868","219011344069620",27.87,34.30,0,333.03,383.83,133.2,126.6,0.614,508973.3,508973.3,2453,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751220,856567.00
08/09/2016 10:00,2,4.570,ACTIVE,211.70,346.56,59.975,1470751204,"274151322000095","219011344069620",28.31,42.50,0,330.33,370.00,131.0,124.5,0.499,816895.1,816895.1,2442,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751221,856568.00
08/09/2016 10:00,2,4.703,ACTIVE,216.22,355.88,59.975,1470751204,"201051344000988","219011344069620",27.91,35.20,0,333.93,384.43,132.9,126.4,0.636,505241.1,505241.1,2461,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751222,856569.00
08/09/2016 10:00,2,4.602,ACTIVE,215.09,352.27,59.981,1470751204,"201051344001025","219011344069620",28.43,36.30,0,332.73,383.53,132.4,125.9,0.614,519326.6,519326.6,2449,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751223,856570.00
08/09/2016 10:00,2,4.643,ACTIVE,216.45,353.77,59.944,1470751204,"201051344000458","219011344069620",27.97,35.40,0,334.24,383.23,131.5,125.0,0.632,516429.6,516429.6,2449,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751224,856571.00
08/09/2016 10:00,2,4.590,ACTIVE,216.90,355.58,59.986,1470751204,"201051344000853","219011344069620",28.47,34.80,0,332.43,385.93,132.3,125.8,0.632,515543.6,515543.6,2450,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751225,856572.00
08/09/2016 10:00,2,4.576,ACTIVE,214.41,351.97,59.975,1470751204,"201051344000685","219011344069620",28.01,37.00,0,331.83,382.63,129.7,123.3,0.628,519212.6,519212.6,2460,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751226,856573.00
08/09/2016 10:00,2,4.541,ACTIVE,215.09,353.17,59.996,1470751204,"201051344000917","219011344069620",28.23,34.80,0,332.13,382.63,129.8,123.4,0.619,516124.5,516124.5,2464,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751227,856574.00
08/09/2016 10:00,2,4.553,ACTIVE,214.41,350.17,59.981,1470751204,"201051344001145","219011344069620",27.89,35.60,0,332.73,382.03,128.6,122.2,0.592,521354.9,521354.9,2462,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751228,856575.00
08/09/2016 10:00,2,4.619,ACTIVE,215.32,351.37,60.007,1470751204,"201051344000651","219011344069620",28.29,33.80,0,331.23,384.73,132.3,125.8,0.619,514119.3,514119.3,2448,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751229,856576.00
08/09/2016 10:00,2,4.354,ACTIVE,211.70,345.66,59.981,1470751204,"274151322000088","219011344069620",26.86,40.20,0,331.83,367.30,118.4,112.3,0.455,745596.5,745596.5,2429,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751230,856577.00
08/09/2016 10:00,2,2.904,ACTIVE,212.61,412.98,59.965,1470751204,"274151322000068","219011344069620",38.70,41.80,0,389.54,440.94,113.6,107.8,0.429,639227.1,639227.1,2466,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751231,856578.00
08/09/2016 10:00,2,4.586,ACTIVE,214.87,351.97,59.975,1470751204,"201051344001135","219011344069620",28.27,34.50,0,333.03,382.93,131.2,124.7,0.610,510217.0,510217.0,2450,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751231,856579.00
08/09/2016 10:00,2,4.691,ACTIVE,214.87,351.07,60.012,1470751204,"201051344000594","219011344069620",27.93,36.30,0,332.73,384.43,132.7,126.1,0.628,520824.3,520824.3,2454,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751232,856580.00
08/09/2016 10:00,2,4.547,ACTIVE,215.32,352.57,59.975,1470751204,"201051344001203","219011344069620",29.10,35.00,0,333.33,385.03,134.0,127.4,0.632,518106.1,518106.1,2458,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751233,856581.00
08/09/2016 10:00,2,4.346,ACTIVE,211.93,354.07,59.981,1470751204,"274151322000054","219011344069620",27.06,41.80,0,331.83,367.90,119.0,113.0,0.455,761089.1,761089.1,2428,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751234,856582.00
08/09/2016 10:00,2,4.697,ACTIVE,215.54,351.97,59.975,1470751204,"201051344000867","219011344069620",28.01,36.00,0,333.03,383.53,133.3,126.7,0.605,508082.2,508082.2,2450,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751235,856583.00
08/09/2016 10:00,2,4.668,ACTIVE,215.09,354.07,59.986,1470751204,"201051344001093","219011344069620",28.53,34.80,0,332.43,384.73,134.8,128.2,0.641,515511.6,515511.6,2464,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751236,856584.00
08/09/2016 10:00,2,4.693,ACTIVE,216.00,354.67,59.986,1470751204,"201051344000900","219011344069620",28.41,33.50,0,333.03,384.13,134.9,128.3,0.628,524458.7,524458.7,2458,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751237,856585.00
08/09/2016 10:00,2,4.609,ACTIVE,216.00,354.37,59.981,1470751204,"201051344000648","219011344069620",28.01,33.80,0,333.63,383.53,130.8,124.3,0.619,514188.8,514188.8,2448,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751238,856586.00
08/09/2016 10:00,2,4.588,ACTIVE,216.00,354.07,59.981,1470751204,"201051344000569","219011344069620",28.43,34.80,0,331.23,383.53,132.1,125.6,0.628,524813.3,524813.3,2451,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751239,856587.00
08/09/2016 10:00,2,4.682,ACTIVE,216.22,353.47,59.986,1470751204,"201051344000983","219011344069620",28.11,34.80,0,333.33,383.83,133.2,126.7,0.636,516941.6,516941.6,2447,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751240,856588.00
08/09/2016 10:00,2,4.631,ACTIVE,216.22,353.77,59.996,1470751204,"201051344001158","219011344069620",28.11,34.80,0,332.43,383.53,131.9,125.4,0.623,509566.5,509566.5,2456,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751241,856589.00
08/09/2016 10:00,2,4.611,ACTIVE,216.22,354.67,59.970,1470751204,"201051344000576","219011344069620",28.25,34.30,0,334.84,384.13,132.1,125.6,0.623,516909.7,516909.7,2453,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751242,856590.00
08/09/2016 10:00,2,4.346,ACTIVE,211.93,352.27,59.970,1470751204,"274151322000087","219011344069620",26.58,51.30,0,332.13,365.19,116.9,110.9,0.424,733739.6,733739.6,2455,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470751243,856591.00
08/09/2016 10:15,2,5.109,ACTIVE,216.90,354.67,59.954,1470752103,"201051344000645","219011344069620",27.67,36.00,0,334.54,386.83,143.2,136.3,0.658,516497.4,516497.4,2454,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752104,856592.00
08/09/2016 10:15,2,4.768,ACTIVE,213.06,347.16,59.959,1470752103,"274151322000085","219011344069620",26.48,40.80,0,332.73,372.71,127.7,121.3,0.491,761494.7,761494.7,2427,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752105,856593.00
08/09/2016 10:15,2,5.121,ACTIVE,216.22,357.08,59.938,1470752103,"201051344000633","219011344069620",27.69,36.50,0,332.43,387.44,143.7,136.8,0.694,507948.5,507948.5,2448,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752106,856594.00
08/09/2016 10:15,2,4.957,ACTIVE,214.19,352.57,59.938,1470752103,"201051344000646","219011344069620",28.39,38.60,0,332.43,386.53,142.4,135.6,0.676,511397.9,511397.9,2450,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752108,856595.00
08/09/2016 10:15,2,4.855,ACTIVE,213.06,358.58,59.944,1470752103,"274151322000052","219011344069620",27.69,44.00,0,331.23,375.41,136.3,129.6,0.544,780801.0,780801.0,2429,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752109,856596.00
08/09/2016 10:15,2,5.010,ACTIVE,215.54,353.47,59.938,1470752103,"201051344000585","219011344069620",28.13,37.50,0,332.73,385.93,142.8,135.9,0.672,520334.2,520334.2,2443,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752110,856597.00
08/09/2016 10:15,2,5.027,ACTIVE,214.19,351.37,59.949,1470752103,"201051344001230","219011344069620",28.07,39.30,0,331.83,384.43,143.1,136.1,0.676,514753.2,514753.2,2463,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752111,856598.00
08/09/2016 10:15,2,5.012,ACTIVE,215.54,354.67,59.938,1470752103,"201051344000582","219011344069620",27.91,33.80,0,332.73,387.44,141.7,134.8,0.667,507558.1,507558.1,2450,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752112,856599.00
08/09/2016 10:15,2,5.094,ACTIVE,214.41,352.57,59.944,1470752103,"201051344000955","219011344069620",28.13,37.50,0,332.73,386.53,145.2,138.2,0.689,521100.7,521100.7,2455,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752113,856600.00
08/09/2016 10:15,2,3.201,ACTIVE,212.83,411.48,59.933,1470752103,"274151322000094","219011344069620",38.01,44.00,0,385.63,442.14,123.7,117.5,0.486,639081.8,639081.8,2470,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752114,856601.00
08/09/2016 10:15,2,5.123,ACTIVE,217.13,356.48,59.944,1470752103,"201051344000579","219011344069620",27.97,37.00,0,334.24,388.04,145.1,138.1,0.681,524384.7,524384.7,2460,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752115,856602.00
08/09/2016 10:15,2,5.057,ACTIVE,214.41,351.97,59.938,1470752103,"201051344000890","219011344069620",28.03,40.40,0,333.03,386.83,143.6,136.7,0.667,518347.5,518347.5,2449,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752116,856603.00
08/09/2016 10:15,2,5.021,ACTIVE,215.09,353.17,59.933,1470752103,"201051344000438","219011344069620",28.23,37.80,0,332.73,387.44,143.6,136.7,0.685,519943.5,519943.5,2459,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752116,856604.00
