ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 10:15,2,5.010,ACTIVE,214.64,353.47,59.928,1470752103,"201051344000417","219011344069620",27.75,40.80,0,333.03,386.53,140.9,134.0,0.672,511456.6,511456.6,2452,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752117,856605.00
08/09/2016 10:15,2,4.750,ACTIVE,212.38,360.08,59.954,1470752103,"274151322000083","219011344069620",27.49,46.20,0,332.13,373.61,132.2,125.7,0.535,773769.2,773769.2,2436,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752118,856606.00
08/09/2016 10:15,2,5.135,ACTIVE,213.51,363.69,59.928,1470752103,"274151322000076","219011344069620",28.21,43.20,0,333.63,378.42,146.7,139.7,0.575,825261.1,825261.1,2439,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752119,856607.00
08/09/2016 10:15,2,5.119,ACTIVE,215.77,355.58,59.949,1470752103,"201051344000868","219011344069620",27.97,35.20,0,332.73,386.83,145.0,138.0,0.676,509006.3,509006.3,2454,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752120,856608.00
08/09/2016 10:15,2,4.990,ACTIVE,212.83,354.07,59.928,1470752103,"274151322000095","219011344069620",28.31,44.00,0,329.13,376.31,143.0,136.1,0.548,816927.6,816927.6,2443,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752121,856609.00
08/09/2016 10:15,2,5.201,ACTIVE,216.67,357.08,59.944,1470752103,"201051344000988","219011344069620",27.45,36.50,0,335.14,389.24,144.6,137.6,0.689,505274.1,505274.1,2462,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752122,856610.00
08/09/2016 10:15,2,5.117,ACTIVE,215.09,351.97,59.933,1470752103,"201051344001025","219011344069620",27.91,38.00,0,333.63,387.44,144.7,137.7,0.663,519359.5,519359.5,2450,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752123,856611.00
08/09/2016 10:15,2,5.066,ACTIVE,216.67,355.58,59.917,1470752103,"201051344000458","219011344069620",27.93,36.80,0,333.63,387.14,143.3,136.4,0.685,516462.2,516462.2,2450,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752124,856612.00
08/09/2016 10:15,2,5.088,ACTIVE,217.35,358.58,59.933,1470752103,"201051344000853","219011344069620",28.03,35.40,0,338.44,391.04,144.4,137.5,0.681,515576.5,515576.5,2451,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752125,856613.00
08/09/2016 10:15,2,5.014,ACTIVE,214.41,352.87,59.933,1470752103,"201051344000685","219011344069620",27.99,37.30,0,333.03,386.83,142.2,135.3,0.689,519244.9,519244.9,2461,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752126,856614.00
08/09/2016 10:15,2,5.000,ACTIVE,215.32,353.17,59.949,1470752103,"201051344000917","219011344069620",28.05,36.00,0,332.43,386.23,142.1,135.2,0.672,516156.8,516156.8,2465,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752127,856615.00
08/09/2016 10:15,2,4.982,ACTIVE,214.64,352.57,59.944,1470752103,"201051344001145","219011344069620",27.89,36.80,0,333.03,385.63,140.8,133.9,0.636,521386.9,521386.9,2463,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752128,856616.00
08/09/2016 10:15,2,5.109,ACTIVE,215.54,354.37,59.912,1470752103,"201051344000651","219011344069620",27.93,34.50,0,332.73,386.53,144.5,137.5,0.676,514152.2,514152.2,2449,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752129,856617.00
08/09/2016 10:15,2,4.775,ACTIVE,212.61,348.96,59.944,1470752103,"274151322000088","219011344069620",26.70,42.00,0,332.43,373.01,129.1,122.7,0.491,745625.9,745625.9,2430,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752130,856618.00
08/09/2016 10:15,2,3.240,ACTIVE,213.74,413.89,59.949,1470752103,"274151322000068","219011344069620",37.85,43.40,0,388.64,443.94,124.0,117.7,0.473,639255.2,639255.2,2467,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752131,856619.00
08/09/2016 10:15,2,5.053,ACTIVE,215.09,352.57,59.949,1470752103,"201051344001135","219011344069620",28.07,35.60,0,333.33,386.83,143.7,136.8,0.676,510249.7,510249.7,2451,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752132,856620.00
08/09/2016 10:15,2,5.078,ACTIVE,215.32,354.07,59.938,1470752103,"201051344000594","219011344069620",28.07,37.80,0,332.43,387.44,144.4,137.5,0.689,520857.3,520857.3,2455,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752133,856621.00
08/09/2016 10:15,2,5.076,ACTIVE,215.54,354.37,59.938,1470752103,"201051344001203","219011344069620",28.55,36.00,0,333.33,388.04,146.8,139.8,0.694,518139.6,518139.6,2459,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752134,856622.00
08/09/2016 10:15,2,4.781,ACTIVE,212.83,360.08,59.944,1470752103,"274151322000054","219011344069620",26.86,43.60,0,331.83,373.91,130.0,123.6,0.504,761118.7,761118.7,2429,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752134,856623.00
08/09/2016 10:15,2,5.102,ACTIVE,216.22,354.67,59.928,1470752103,"201051344000867","219011344069620",28.09,37.30,0,333.03,385.93,145.2,138.2,0.667,508115.2,508115.2,2451,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752135,856624.00
08/09/2016 10:15,2,5.102,ACTIVE,215.54,354.37,59.938,1470752103,"201051344001093","219011344069620",28.41,35.40,0,332.43,387.74,146.8,139.7,0.681,515545.1,515545.1,2465,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752136,856625.00
08/09/2016 10:15,2,5.105,ACTIVE,216.45,355.88,59.944,1470752103,"201051344000900","219011344069620",28.49,35.20,0,333.03,388.04,147.2,140.1,0.676,524492.3,524492.3,2459,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752137,856626.00
08/09/2016 10:15,2,5.064,ACTIVE,216.67,356.18,59.949,1470752103,"201051344000648","219011344069620",27.73,34.80,0,333.03,387.74,142.2,135.3,0.667,514221.2,514221.2,2449,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752138,856627.00
08/09/2016 10:15,2,5.080,ACTIVE,216.67,356.78,59.944,1470752103,"201051344000569","219011344069620",28.01,36.50,0,333.03,387.74,144.2,137.2,0.676,524846.1,524846.1,2452,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752139,856628.00
08/09/2016 10:15,2,5.078,ACTIVE,216.90,355.88,59.938,1470752103,"201051344000983","219011344069620",28.15,36.30,0,333.33,387.74,144.8,137.8,0.681,516974.6,516974.6,2448,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752140,856629.00
08/09/2016 10:15,2,5.139,ACTIVE,217.13,356.48,59.949,1470752103,"201051344001158","219011344069620",27.59,36.50,0,335.14,387.44,143.7,136.8,0.676,509599.3,509599.3,2457,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752141,856630.00
08/09/2016 10:15,2,5.082,ACTIVE,216.90,357.08,59.944,1470752103,"201051344000576","219011344069620",27.89,35.00,0,334.54,388.64,143.5,136.6,0.672,516942.4,516942.4,2454,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752142,856631.00
08/09/2016 10:15,2,4.734,ACTIVE,212.83,354.37,59.938,1470752103,"274151322000087","219011344069620",26.58,52.80,0,332.13,372.11,127.4,121.0,0.460,733768.6,733768.6,2456,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752143,856632.00
08/09/2016 10:15,2,5.133,ACTIVE,217.13,355.28,59.944,1470752103,"201051344000469","219011344069620",28.07,34.30,0,333.33,388.64,145.9,138.9,0.703,510130.9,510130.9,2462,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470752144,856633.00
08/09/2016 10:30,2,5.535,ACTIVE,217.35,358.28,59.970,1470753003,"201051344000645","219011344069620",27.45,37.50,0,335.14,391.04,154.0,146.7,0.703,516532.8,516532.8,2455,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753005,856634.00
08/09/2016 10:30,2,5.188,ACTIVE,212.83,345.06,59.959,1470753003,"274151322000085","219011344069620",26.12,43.20,0,333.33,374.51,137.2,130.5,0.530,761526.3,761526.3,2428,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753005,856635.00
08/09/2016 10:30,2,5.533,ACTIVE,216.67,357.98,59.949,1470753003,"201051344000633","219011344069620",27.59,38.20,0,332.13,390.74,154.7,147.4,0.738,507984.0,507984.0,2449,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753006,856636.00
08/09/2016 10:30,2,5.549,ACTIVE,217.58,358.58,59.965,1470753003,"201051344000469","219011344069620",27.85,35.60,0,333.33,394.35,156.6,149.2,0.756,510165.5,510165.5,2463,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753007,856637.00
08/09/2016 10:30,2,5.461,ACTIVE,214.41,353.47,59.959,1470753003,"201051344000646","219011344069620",27.75,40.00,0,332.13,390.14,153.5,146.2,0.734,511433.2,511433.2,2451,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753008,856638.00
08/09/2016 10:30,2,5.252,ACTIVE,212.38,354.07,59.949,1470753003,"274151322000052","219011344069620",27.51,46.20,0,333.03,377.22,146.3,139.3,0.579,780834.6,780834.6,2430,0,0,0,L,1151911521,0,121.10,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753009,856639.00
08/09/2016 10:30,2,5.428,ACTIVE,215.54,353.47,59.970,1470753003,"201051344000585","219011344069620",28.01,39.00,0,332.43,389.54,154.0,146.7,0.716,520369.5,520369.5,2444,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753010,856640.00
08/09/2016 10:30,2,5.430,ACTIVE,213.96,351.37,59.959,1470753003,"201051344001230","219011344069620",27.91,40.60,0,331.83,385.33,153.6,146.3,0.720,514788.5,514788.5,2464,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753011,856641.00
08/09/2016 10:30,2,5.375,ACTIVE,215.77,354.37,59.965,1470753003,"201051344000582","219011344069620",28.05,35.20,0,332.73,391.04,152.7,145.4,0.712,507593.2,507593.2,2451,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753012,856642.00
08/09/2016 10:30,2,5.615,ACTIVE,214.41,352.87,59.965,1470753003,"201051344000955","219011344069620",27.37,38.20,0,332.43,389.84,155.6,148.3,0.742,521136.6,521136.6,2456,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753013,856643.00
08/09/2016 10:30,2,3.459,ACTIVE,212.61,423.20,59.954,1470753003,"274151322000094","219011344069620",38.17,44.80,0,388.34,440.64,133.5,127.0,0.517,639112.5,639112.5,2471,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753014,856644.00
08/09/2016 10:30,2,5.479,ACTIVE,217.35,357.68,59.965,1470753003,"201051344000579","219011344069620",28.09,38.40,0,334.24,394.35,155.9,148.5,0.729,524420.6,524420.6,2461,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753015,856645.00
08/09/2016 10:30,2,5.502,ACTIVE,214.19,351.37,59.954,1470753003,"201051344000890","219011344069620",27.67,41.80,0,332.73,389.24,154.2,146.9,0.712,518382.9,518382.9,2450,0,0,0,L,1122011218,0,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753015,856646.00
08/09/2016 10:30,2,5.479,ACTIVE,214.87,353.17,59.970,1470753003,"201051344000438","219011344069620",27.81,39.00,0,333.03,391.04,154.4,147.1,0.734,519978.9,519978.9,2460,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753016,856647.00
08/09/2016 10:30,2,5.406,ACTIVE,214.64,352.87,59.954,1470753003,"201051344000417","219011344069620",27.69,42.00,0,332.73,389.24,151.6,144.4,0.720,511491.4,511491.4,2453,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753017,856648.00
08/09/2016 10:30,2,5.137,ACTIVE,212.16,345.06,59.954,1470753003,"274151322000083","219011344069620",27.49,49.50,0,331.53,375.41,142.8,135.9,0.575,773801.9,773801.9,2437,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753018,856649.00
08/09/2016 10:30,2,5.551,ACTIVE,213.29,351.37,59.959,1470753003,"274151322000076","219011344069620",28.09,45.80,0,333.63,380.22,157.8,150.4,0.619,825297.3,825297.3,2440,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753019,856650.00
08/09/2016 10:30,2,5.588,ACTIVE,216.22,356.18,59.965,1470753003,"201051344000868","219011344069620",27.59,36.50,0,332.13,390.14,156.1,148.8,0.720,509042.2,509042.2,2455,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753020,856651.00
08/09/2016 10:30,2,5.498,ACTIVE,211.93,364.29,59.965,1470753003,"274151322000095","219011344069620",27.81,46.00,0,332.13,377.82,154.7,147.4,0.597,816962.9,816962.9,2444,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753021,856652.00
08/09/2016 10:30,2,5.613,ACTIVE,217.80,360.08,59.959,1470753003,"201051344000988","219011344069620",27.39,38.00,0,336.64,395.25,155.7,148.4,0.729,505309.8,505309.8,2463,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753022,856653.00
08/09/2016 10:30,2,5.539,ACTIVE,215.32,353.17,59.949,1470753003,"201051344001025","219011344069620",27.81,39.00,0,333.63,390.44,156.0,148.6,0.712,519395.3,519395.3,2451,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753023,856654.00
08/09/2016 10:30,2,5.492,ACTIVE,217.58,357.38,59.991,1470753003,"201051344000458","219011344069620",27.79,38.20,0,334.54,393.45,154.6,147.3,0.738,516497.7,516497.7,2451,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753024,856655.00
08/09/2016 10:30,2,5.510,ACTIVE,218.03,358.28,59.959,1470753003,"201051344000853","219011344069620",27.93,37.30,0,338.44,395.25,155.8,148.5,0.734,515612.2,515612.2,2452,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753024,856656.00
08/09/2016 10:30,2,5.449,ACTIVE,214.41,352.87,59.970,1470753003,"201051344000685","219011344069620",27.73,39.00,0,332.73,389.54,153.0,145.8,0.747,519280.1,519280.1,2462,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753025,856657.00
08/09/2016 10:30,2,5.387,ACTIVE,215.32,354.07,59.959,1470753003,"201051344000917","219011344069620",28.07,37.00,0,332.43,390.14,153.2,145.9,0.734,516191.9,516191.9,2466,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753026,856658.00
08/09/2016 10:30,2,5.410,ACTIVE,214.41,353.17,59.965,1470753003,"201051344001145","219011344069620",27.73,37.50,0,332.73,389.24,152.0,144.8,0.698,521421.7,521421.7,2464,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753027,856659.00
08/09/2016 10:30,2,5.523,ACTIVE,215.54,354.37,59.938,1470753003,"201051344000651","219011344069620",27.87,35.80,0,332.13,390.44,156.0,148.6,0.712,514188.0,514188.0,2450,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753028,856660.00
08/09/2016 10:30,2,5.225,ACTIVE,211.93,347.76,59.949,1470753003,"274151322000088","219011344069620",26.16,43.60,0,331.53,375.11,138.3,131.6,0.530,745657.6,745657.6,2431,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753029,856661.00
08/09/2016 10:30,2,3.547,ACTIVE,213.29,406.37,59.954,1470753003,"274151322000068","219011344069620",37.43,45.50,0,386.53,444.54,134.7,128.1,0.521,639285.9,639285.9,2468,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753030,856662.00
08/09/2016 10:30,2,5.516,ACTIVE,215.09,352.87,59.949,1470753003,"201051344001135","219011344069620",27.71,36.80,0,333.63,390.44,154.8,147.5,0.720,510285.1,510285.1,2452,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753031,856663.00
08/09/2016 10:30,2,5.555,ACTIVE,215.77,355.28,59.944,1470753003,"201051344000594","219011344069620",27.67,40.00,0,332.43,391.64,155.6,148.3,0.720,520893.0,520893.0,2456,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753032,856664.00
08/09/2016 10:30,2,5.600,ACTIVE,215.32,354.07,59.986,1470753003,"201051344001203","219011344069620",27.93,37.50,0,332.73,392.55,158.3,150.9,0.756,518175.9,518175.9,2460,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753034,856665.00
08/09/2016 10:30,2,5.227,ACTIVE,212.61,344.76,59.975,1470753003,"274151322000054","219011344069620",26.36,45.30,0,332.13,376.62,139.6,132.8,0.535,761150.7,761150.7,2430,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753035,856666.00
08/09/2016 10:30,2,5.516,ACTIVE,216.67,355.28,59.986,1470753003,"201051344000867","219011344069620",27.95,38.80,0,331.83,390.44,156.2,148.8,0.716,508151.1,508151.1,2452,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753035,856667.00
08/09/2016 10:30,2,5.578,ACTIVE,215.32,354.67,59.949,1470753003,"201051344001093","219011344069620",27.93,36.00,0,332.43,391.94,157.8,150.4,0.738,515581.4,515581.4,2466,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753036,856668.00
08/09/2016 10:30,2,5.596,ACTIVE,217.13,358.28,59.975,1470753003,"201051344000900","219011344069620",27.99,36.30,0,332.73,393.75,158.6,151.1,0.725,524528.7,524528.7,2460,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753037,856669.00
08/09/2016 10:30,2,5.502,ACTIVE,216.67,357.38,59.970,1470753003,"201051344000648","219011344069620",27.53,36.50,0,333.63,391.64,153.4,146.2,0.720,514256.4,514256.4,2450,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753038,856670.00
08/09/2016 10:30,2,5.551,ACTIVE,217.13,357.08,59.970,1470753003,"201051344000569","219011344069620",27.63,38.20,0,331.83,391.04,155.3,147.9,0.725,524881.7,524881.7,2453,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753039,856671.00
08/09/2016 10:30,2,5.459,ACTIVE,217.35,357.68,59.954,1470753003,"201051344000983","219011344069620",28.27,37.80,0,332.73,391.94,156.2,148.8,0.729,517010.5,517010.5,2449,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753040,856672.00
08/09/2016 10:30,2,5.504,ACTIVE,217.35,358.28,59.959,1470753003,"201051344001158","219011344069620",27.69,38.00,0,333.93,391.64,154.2,147.0,0.716,509634.8,509634.8,2458,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753041,856673.00
08/09/2016 10:30,2,5.467,ACTIVE,217.35,359.18,59.954,1470753003,"201051344000576","219011344069620",27.97,36.50,0,335.74,394.65,154.8,147.5,0.738,516978.0,516978.0,2455,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753042,856674.00
08/09/2016 10:30,2,5.166,ACTIVE,212.16,349.26,59.981,1470753003,"274151322000087","219011344069620",26.22,54.50,0,332.73,373.01,137.0,130.3,0.486,733800.0,733800.0,2457,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753043,856675.00
08/09/2016 10:45,2,5.889,ACTIVE,217.80,357.68,59.986,1470753903,"201051344000645","219011344069620",27.43,39.00,0,337.84,397.35,163.6,156.0,0.756,516570.5,516570.5,2456,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753904,856676.00
08/09/2016 10:45,2,5.504,ACTIVE,213.51,358.88,59.981,1470753903,"274151322000085","219011344069620",25.94,45.00,0,332.73,377.52,144.6,137.6,0.552,761559.7,761559.7,2429,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753905,856677.00
08/09/2016 10:45,2,5.883,ACTIVE,216.90,358.88,59.981,1470753903,"201051344000633","219011344069620",27.45,39.30,0,334.24,394.05,163.7,156.0,0.778,508021.9,508021.9,2450,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753906,856678.00
08/09/2016 10:45,2,5.840,ACTIVE,218.03,358.28,59.975,1470753903,"201051344000469","219011344069620",28.03,36.80,0,336.94,398.56,165.8,158.1,0.791,510203.9,510203.9,2464,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753907,856679.00
08/09/2016 10:45,2,5.779,ACTIVE,215.32,355.28,59.975,1470753903,"201051344000646","219011344069620",27.67,41.50,0,331.83,393.45,161.8,154.3,0.769,511470.8,511470.8,2452,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753908,856680.00
08/09/2016 10:45,2,5.564,ACTIVE,213.29,365.49,59.949,1470753903,"274151322000052","219011344069620",27.51,47.80,0,328.82,380.22,155.2,147.8,0.605,780870.5,780870.5,2431,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753909,856681.00
08/09/2016 10:45,2,5.816,ACTIVE,216.22,355.58,59.986,1470753903,"201051344000585","219011344069620",27.63,40.40,0,331.53,391.64,162.7,155.1,0.778,520407.3,520407.3,2445,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753910,856682.00
08/09/2016 10:45,2,5.871,ACTIVE,214.87,353.77,59.981,1470753903,"201051344001230","219011344069620",27.23,41.80,0,329.43,392.25,161.9,154.3,0.751,514826.2,514826.2,2465,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753911,856683.00
08/09/2016 10:45,2,5.744,ACTIVE,216.67,357.98,59.981,1470753903,"201051344000582","219011344069620",27.69,36.50,0,331.23,393.15,161.1,153.5,0.742,507630.7,507630.7,2452,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753912,856684.00
08/09/2016 10:45,2,5.912,ACTIVE,215.32,354.67,59.975,1470753903,"201051344000955","219011344069620",27.37,40.20,0,331.83,393.45,163.8,156.2,0.791,521174.8,521174.8,2457,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753912,856685.00
08/09/2016 10:45,2,3.746,ACTIVE,213.51,415.09,59.986,1470753903,"274151322000094","219011344069620",37.55,46.80,0,384.73,440.64,142.3,135.5,0.548,639145.3,639145.3,2472,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753913,856686.00
08/09/2016 10:45,2,5.887,ACTIVE,218.03,359.78,60.007,1470753903,"201051344000579","219011344069620",27.69,40.60,0,337.24,398.26,165.1,157.4,0.769,524458.8,524458.8,2462,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753914,856687.00
08/09/2016 10:45,2,5.850,ACTIVE,215.09,354.67,59.975,1470753903,"201051344000890","219011344069620",27.39,43.20,0,332.43,393.15,162.4,154.8,0.738,518420.7,518420.7,2451,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753915,856688.00
08/09/2016 10:45,2,5.727,ACTIVE,216.00,355.28,60.012,1470753903,"201051344000438","219011344069620",27.91,40.20,0,331.83,393.15,162.1,154.5,0.782,520016.7,520016.7,2461,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753916,856689.00
08/09/2016 10:45,2,5.740,ACTIVE,215.32,354.97,59.975,1470753903,"201051344000417","219011344069620",27.43,43.60,0,332.43,393.15,159.4,151.9,0.760,511528.5,511528.5,2454,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753917,856690.00
08/09/2016 10:45,2,5.482,ACTIVE,212.83,345.96,59.975,1470753903,"274151322000083","219011344069620",27.27,50.20,0,331.83,379.02,151.3,144.1,0.614,773836.9,773836.9,2438,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753918,856691.00
08/09/2016 10:45,2,5.949,ACTIVE,213.96,349.26,59.970,1470753903,"274151322000076","219011344069620",27.73,48.00,0,332.73,382.93,166.9,159.2,0.641,825336.0,825336.0,2441,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753919,856692.00
08/09/2016 10:45,2,5.963,ACTIVE,216.45,357.08,59.981,1470753903,"201051344000868","219011344069620",27.31,37.50,0,331.23,393.45,165.0,157.3,0.756,509080.4,509080.4,2456,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753920,856693.00
08/09/2016 10:45,2,5.826,ACTIVE,213.06,346.26,60.002,1470753903,"274151322000095","219011344069620",27.69,48.80,0,328.52,382.33,163.3,155.7,0.628,817000.8,817000.8,2445,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753921,856694.00
08/09/2016 10:45,2,5.961,ACTIVE,217.80,360.69,59.975,1470753903,"201051344000988","219011344069620",27.29,38.60,0,337.24,398.86,164.8,157.1,0.778,505347.9,505347.9,2464,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753922,856695.00
08/09/2016 10:45,2,5.939,ACTIVE,216.00,354.37,59.970,1470753903,"201051344001025","219011344069620",27.43,40.00,0,332.13,394.35,165.0,157.4,0.734,519433.6,519433.6,2452,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753922,856696.00
08/09/2016 10:45,2,5.906,ACTIVE,217.80,357.98,59.981,1470753903,"201051344000458","219011344069620",27.41,39.50,0,338.14,397.96,164.1,156.4,0.787,516535.5,516535.5,2452,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753923,856697.00
08/09/2016 10:45,2,5.959,ACTIVE,218.03,359.48,59.981,1470753903,"201051344000853","219011344069620",27.39,38.60,0,338.44,398.56,165.2,157.5,0.778,515650.3,515650.3,2453,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753924,856698.00
08/09/2016 10:45,2,5.756,ACTIVE,214.87,354.07,59.981,1470753903,"201051344000685","219011344069620",27.65,40.60,0,332.43,392.55,161.2,153.6,0.795,519317.5,519317.5,2463,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753925,856699.00
08/09/2016 10:45,2,5.836,ACTIVE,216.00,355.88,59.975,1470753903,"201051344000917","219011344069620",27.31,38.60,0,331.23,392.25,161.4,153.9,0.765,516229.4,516229.4,2467,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753926,856700.00
08/09/2016 10:45,2,5.791,ACTIVE,215.09,355.58,59.981,1470753903,"201051344001145","219011344069620",27.29,39.30,0,332.73,392.25,159.9,152.5,0.756,521458.9,521458.9,2465,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753927,856701.00
08/09/2016 10:45,2,5.934,ACTIVE,216.67,356.18,59.986,1470753903,"201051344000651","219011344069620",27.35,37.50,0,332.13,392.25,164.2,156.6,0.756,514226.1,514226.1,2451,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753928,856702.00
08/09/2016 10:45,2,5.525,ACTIVE,213.06,359.18,59.991,1470753903,"274151322000088","219011344069620",26.10,45.50,0,330.03,378.12,146.1,139.0,0.552,745691.4,745691.4,2432,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753929,856703.00
08/09/2016 10:45,2,3.760,ACTIVE,213.96,412.08,59.965,1470753903,"274151322000068","219011344069620",37.61,46.80,0,381.73,443.04,143.3,136.4,0.548,639318.8,639318.8,2469,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753930,856704.00
08/09/2016 10:45,2,5.789,ACTIVE,216.00,355.28,59.981,1470753903,"201051344001135","219011344069620",27.79,38.60,0,332.13,392.85,162.9,155.3,0.773,510322.9,510322.9,2453,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753931,856705.00
08/09/2016 10:45,2,5.904,ACTIVE,216.00,358.28,59.981,1470753903,"201051344000594","219011344069620",27.51,41.30,0,331.53,393.45,164.5,156.8,0.756,520931.0,520931.0,2457,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753932,856706.00
08/09/2016 10:45,2,5.986,ACTIVE,216.45,354.07,59.965,1470753903,"201051344001203","219011344069620",27.55,38.80,0,331.83,393.45,167.1,159.3,0.791,518214.6,518214.6,2461,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753932,856707.00
08/09/2016 10:45,2,5.535,ACTIVE,213.29,347.16,59.981,1470753903,"274151322000054","219011344069620",26.28,47.80,0,331.53,379.02,147.3,140.2,0.557,761184.7,761184.7,2431,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753933,856708.00
08/09/2016 10:45,2,5.846,ACTIVE,216.67,357.38,59.970,1470753903,"201051344000867","219011344069620",27.87,40.40,0,332.43,392.85,165.0,157.3,0.751,508189.2,508189.2,2453,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753934,856709.00
08/09/2016 10:45,2,5.895,ACTIVE,216.45,357.98,59.975,1470753903,"201051344001093","219011344069620",27.87,38.00,0,331.23,393.15,166.3,158.6,0.769,515620.0,515620.0,2467,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753935,856710.00
08/09/2016 10:45,2,6.000,ACTIVE,217.35,359.78,59.986,1470753903,"201051344000900","219011344069620",27.65,37.50,0,335.74,398.56,168.1,160.3,0.769,524567.5,524567.5,2461,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753936,856711.00
08/09/2016 10:45,2,5.836,ACTIVE,217.35,359.78,59.996,1470753903,"201051344000648","219011344069620",27.57,37.50,0,337.54,397.05,163.1,155.5,0.765,514293.9,514293.9,2451,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753937,856712.00
08/09/2016 10:45,2,5.930,ACTIVE,217.58,359.18,59.965,1470753903,"201051344000569","219011344069620",27.47,39.30,0,336.34,397.35,165.0,157.3,0.769,524919.7,524919.7,2454,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753938,856713.00
08/09/2016 10:45,2,5.926,ACTIVE,217.80,358.28,59.975,1470753903,"201051344000983","219011344069620",27.73,39.00,0,335.74,397.96,166.4,158.7,0.773,517048.7,517048.7,2450,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753939,856714.00
08/09/2016 10:45,2,5.924,ACTIVE,217.80,357.68,59.986,1470753903,"201051344001158","219011344069620",27.35,38.80,0,337.84,398.26,164.0,156.4,0.769,509672.6,509672.6,2459,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753940,856715.00
08/09/2016 10:45,2,5.830,ACTIVE,217.80,361.89,59.986,1470753903,"201051344000576","219011344069620",27.83,38.00,0,337.84,398.86,164.4,156.8,0.769,517015.9,517015.9,2456,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753941,856716.00
08/09/2016 10:45,2,5.506,ACTIVE,213.29,346.86,59.975,1470753903,"274151322000087","219011344069620",25.94,57.00,0,332.13,376.62,144.7,137.7,0.526,733833.4,733833.4,2458,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470753942,856717.00
08/09/2016 11:00,2,6.383,ACTIVE,217.80,358.88,59.959,1470754803,"201051344000645","219011344069620",27.00,40.80,0,337.84,400.36,174.4,166.4,0.804,516610.5,516610.5,2457,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754805,856718.00
08/09/2016 11:00,2,5.955,ACTIVE,213.06,352.27,59.975,1470754803,"274151322000085","219011344069620",25.47,47.30,0,333.33,379.92,153.7,146.4,0.583,761595.0,761595.0,2430,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754805,856719.00
08/09/2016 11:00,2,6.391,ACTIVE,216.90,359.48,59.965,1470754803,"201051344000633","219011344069620",26.94,41.30,0,336.34,400.96,174.3,166.3,0.835,508062.0,508062.0,2451,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754806,856720.00
08/09/2016 11:00,2,6.404,ACTIVE,218.03,361.59,59.954,1470754803,"201051344000469","219011344069620",27.15,38.40,0,337.24,402.46,176.3,168.2,0.849,510244.5,510244.5,2465,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754807,856721.00
08/09/2016 11:00,2,6.248,ACTIVE,214.87,357.98,59.986,1470754803,"201051344000646","219011344069620",27.27,43.60,0,331.83,396.45,172.7,164.7,0.818,511510.5,511510.5,2453,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754808,856722.00
08/09/2016 11:00,2,6.023,ACTIVE,213.06,349.26,59.970,1470754803,"274151322000052","219011344069620",27.08,50.40,0,332.73,382.93,165.1,157.4,0.645,780908.5,780908.5,2432,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754809,856723.00
08/09/2016 11:00,2,6.330,ACTIVE,216.00,355.88,59.991,1470754803,"201051344000585","219011344069620",27.19,42.00,0,330.93,395.85,174.3,166.3,0.835,520447.4,520447.4,2446,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754810,856724.00
08/09/2016 11:00,2,6.252,ACTIVE,214.41,354.67,59.970,1470754803,"201051344001230","219011344069620",27.23,44.50,0,331.83,395.85,172.4,164.4,0.804,514865.9,514865.9,2466,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754811,856725.00
08/09/2016 11:00,2,6.137,ACTIVE,216.00,356.78,59.938,1470754803,"201051344000582","219011344069620",27.69,38.40,0,330.93,396.45,172.1,164.1,0.804,507670.2,507670.2,2453,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754812,856726.00
08/09/2016 11:00,2,6.307,ACTIVE,214.87,356.78,60.002,1470754803,"201051344000955","219011344069620",27.35,41.80,0,332.73,396.45,174.7,166.7,0.826,521215.0,521215.0,2458,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754813,856727.00
08/09/2016 11:00,2,4.041,ACTIVE,212.61,411.78,59.965,1470754803,"274151322000094","219011344069620",37.25,48.80,0,383.83,443.94,153.1,145.8,0.597,639180.2,639180.2,2473,0,0,0,L,1151911521,0,121.55,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754814,856728.00
08/09/2016 11:00,2,6.398,ACTIVE,218.03,360.08,59.981,1470754803,"201051344000579","219011344069620",27.19,42.30,0,338.14,401.56,176.2,168.1,0.826,524499.2,524499.2,2463,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754815,856729.00
08/09/2016 11:00,2,6.316,ACTIVE,213.51,353.77,59.970,1470754803,"201051344000890","219011344069620",27.00,45.50,0,333.03,396.75,172.7,164.8,0.800,518460.4,518460.4,2452,0,0,0,L,1122011218,0,122.68,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754816,856730.00
08/09/2016 11:00,2,6.324,ACTIVE,214.41,353.77,59.938,1470754803,"201051344000438","219011344069620",27.04,43.00,0,331.83,396.75,173.1,165.2,0.826,520056.4,520056.4,2462,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754817,856731.00
08/09/2016 11:00,2,6.227,ACTIVE,214.19,353.77,60.007,1470754803,"201051344000417","219011344069620",27.04,45.50,0,332.73,396.15,170.4,162.5,0.818,511567.6,511567.6,2455,0,0,0,L,1122011218,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754818,856732.00
08/09/2016 11:00,2,5.982,ACTIVE,211.03,363.99,59.975,1470754803,"274151322000083","219011344069620",26.74,52.80,0,332.73,381.73,161.8,154.3,0.667,773874.0,773874.0,2439,0,0,0,L,1151911521,0,120.65,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754818,856733.00
08/09/2016 11:00,2,6.357,ACTIVE,212.61,354.37,59.981,1470754803,"274151322000076","219011344069620",27.61,49.30,0,332.13,385.63,177.6,169.5,0.703,825377.0,825377.0,2442,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754819,856734.00
08/09/2016 11:00,2,6.420,ACTIVE,215.54,356.48,59.959,1470754803,"201051344000868","219011344069620",26.96,39.30,0,331.83,398.86,175.4,167.3,0.818,509120.8,509120.8,2457,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754820,856735.00
08/09/2016 11:00,2,6.318,ACTIVE,211.48,358.28,59.975,1470754803,"274151322000095","219011344069620",27.23,51.00,0,332.73,385.63,174.2,166.2,0.667,817040.8,817040.8,2446,0,0,0,L,1151911521,0,121.33,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754821,856736.00
08/09/2016 11:00,2,6.496,ACTIVE,216.90,360.08,59.965,1470754803,"201051344000988","219011344069620",26.54,40.60,0,336.94,402.46,174.6,166.6,0.831,505388.2,505388.2,2465,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754822,856737.00
08/09/2016 11:00,2,6.383,ACTIVE,214.87,354.07,60.007,1470754803,"201051344001025","219011344069620",27.29,42.30,0,331.53,396.75,176.4,168.4,0.804,519474.0,519474.0,2453,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754823,856738.00
08/09/2016 11:00,2,6.355,ACTIVE,216.90,357.68,60.002,1470754803,"201051344000458","219011344069620",27.15,41.50,0,334.54,401.86,174.9,166.9,0.831,516575.7,516575.7,2453,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754824,856739.00
08/09/2016 11:00,2,6.316,ACTIVE,217.58,360.69,59.975,1470754803,"201051344000853","219011344069620",27.49,40.40,0,338.14,402.46,175.8,167.8,0.840,515690.8,515690.8,2454,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754825,856740.00
08/09/2016 11:00,2,6.234,ACTIVE,213.74,354.67,59.981,1470754803,"201051344000685","219011344069620",27.27,42.80,0,332.43,395.55,172.2,164.3,0.835,519357.2,519357.2,2464,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754826,856741.00
08/09/2016 11:00,2,6.268,ACTIVE,214.87,354.67,59.996,1470754803,"201051344000917","219011344069620",27.25,40.20,0,330.63,395.85,173.1,165.1,0.826,516269.0,516269.0,2468,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754827,856742.00
08/09/2016 11:00,2,6.242,ACTIVE,213.96,354.07,59.996,1470754803,"201051344001145","219011344069620",27.08,40.80,0,332.43,395.25,171.1,163.2,0.791,521498.2,521498.2,2466,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754828,856743.00
08/09/2016 11:00,2,6.320,ACTIVE,215.32,355.58,59.954,1470754803,"201051344000651","219011344069620",27.47,38.80,0,331.23,396.15,175.9,167.8,0.813,514266.5,514266.5,2452,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754829,856744.00
08/09/2016 11:00,2,5.982,ACTIVE,211.70,354.97,59.970,1470754803,"274151322000088","219011344069620",25.66,46.60,0,333.03,380.22,155.4,148.1,0.592,745727.0,745727.0,2433,0,0,0,L,1151911521,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754829,856745.00
08/09/2016 11:00,2,4.061,ACTIVE,212.61,412.98,59.975,1470754803,"274151322000068","219011344069620",37.29,48.30,0,378.42,444.85,153.3,146.1,0.592,639353.7,639353.7,2470,0,0,0,L,1151911521,0,121.55,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754830,856746.00
08/09/2016 11:00,2,6.367,ACTIVE,214.87,354.97,59.996,1470754803,"201051344001135","219011344069620",27.06,40.60,0,331.53,396.45,174.4,166.4,0.818,510362.9,510362.9,2454,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754831,856747.00
