ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 11:00,2,6.402,ACTIVE,215.09,356.18,59.981,1470754803,"201051344000594","219011344069620",27.15,43.60,0,330.63,397.66,176.1,168.0,0.826,520971.3,520971.3,2458,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754832,856748.00
08/09/2016 11:00,2,6.393,ACTIVE,215.32,355.88,59.944,1470754803,"201051344001203","219011344069620",27.65,40.60,0,331.83,397.35,178.9,170.8,0.844,518255.6,518255.6,2462,0,0,0,L,1122011218,0,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754833,856749.00
08/09/2016 11:00,2,5.973,ACTIVE,211.93,359.78,59.970,1470754803,"274151322000054","219011344069620",25.90,49.80,0,332.13,381.42,156.8,149.4,0.605,761220.6,761220.6,2432,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754834,856750.00
08/09/2016 11:00,2,6.453,ACTIVE,215.77,357.08,59.996,1470754803,"201051344000867","219011344069620",26.94,42.50,0,332.73,397.05,175.9,167.8,0.809,508229.6,508229.6,2454,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754835,856751.00
08/09/2016 11:00,2,6.336,ACTIVE,215.32,354.97,60.012,1470754803,"201051344001093","219011344069620",27.61,39.50,0,330.93,397.35,177.2,169.1,0.804,515660.7,515660.7,2468,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754836,856752.00
08/09/2016 11:00,2,6.346,ACTIVE,216.45,359.48,59.975,1470754803,"201051344000900","219011344069620",27.89,40.00,0,331.23,402.77,179.4,171.2,0.818,524608.7,524608.7,2462,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754837,856753.00
08/09/2016 11:00,2,6.430,ACTIVE,216.45,358.28,59.996,1470754803,"201051344000648","219011344069620",26.64,39.50,0,332.13,401.86,173.4,165.4,0.818,514333.7,514333.7,2452,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754838,856754.00
08/09/2016 11:00,2,6.406,ACTIVE,216.67,358.58,60.018,1470754803,"201051344000569","219011344069620",27.17,40.80,0,332.43,401.26,176.3,168.2,0.826,524960.0,524960.0,2455,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754839,856755.00
08/09/2016 11:00,2,6.314,ACTIVE,216.90,358.88,59.949,1470754803,"201051344000983","219011344069620",27.75,41.00,0,331.83,402.46,177.4,169.3,0.831,517089.3,517089.3,2451,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754839,856756.00
08/09/2016 11:00,2,6.432,ACTIVE,217.13,358.58,60.002,1470754803,"201051344001158","219011344069620",26.86,41.00,0,332.43,400.96,174.8,166.8,0.818,509712.6,509712.6,2460,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754840,856757.00
08/09/2016 11:00,2,6.348,ACTIVE,216.90,359.48,59.991,1470754803,"201051344000576","219011344069620",27.27,39.80,0,333.63,401.86,175.3,167.3,0.822,517056.0,517056.0,2457,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754841,856758.00
08/09/2016 11:00,2,5.904,ACTIVE,211.70,357.68,59.986,1470754803,"274151322000087","219011344069620",25.74,59.50,0,333.03,379.32,153.9,146.6,0.570,733868.6,733868.6,2459,0,0,0,L,1151911521,0,121.55,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470754842,856759.00
08/09/2016 11:15,2,7.043,ACTIVE,218.71,362.49,59.986,1470755703,"201051344000645","219011344069620",26.18,42.00,0,333.03,406.97,186.8,178.3,0.875,516653.2,516653.2,2458,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755704,856760.00
08/09/2016 11:15,2,6.438,ACTIVE,213.51,367.00,59.933,1470755703,"274151322000085","219011344069620",25.01,49.50,0,327.62,383.83,162.9,155.3,0.623,761632.4,761632.4,2431,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755705,856761.00
08/09/2016 11:15,2,6.871,ACTIVE,217.80,362.19,59.981,1470755703,"201051344000633","219011344069620",26.94,43.00,0,331.83,407.87,187.3,178.9,0.902,508104.8,508104.8,2452,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755706,856762.00
08/09/2016 11:15,2,7.053,ACTIVE,219.16,362.49,59.922,1470755703,"201051344000469","219011344069620",26.68,40.40,0,328.82,415.69,190.4,181.9,0.902,510287.8,510287.8,2466,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755707,856763.00
08/09/2016 11:15,2,6.881,ACTIVE,216.22,360.38,59.938,1470755703,"201051344000646","219011344069620",26.68,46.40,0,326.42,402.16,186.0,177.6,0.879,511552.9,511552.9,2454,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755708,856764.00
08/09/2016 11:15,2,6.623,ACTIVE,213.29,348.06,59.944,1470755703,"274151322000052","219011344069620",26.40,52.50,0,326.72,387.14,177.0,168.9,0.694,780949.0,780949.0,2433,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755709,856765.00
08/09/2016 11:15,2,6.936,ACTIVE,217.80,360.99,59.975,1470755703,"201051344000585","219011344069620",26.76,44.00,0,327.32,403.97,187.9,179.4,0.871,520490.2,520490.2,2447,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755710,856766.00
08/09/2016 11:15,2,6.734,ACTIVE,215.77,357.08,59.938,1470755703,"201051344001230","219011344069620",27.19,46.40,0,319.81,406.07,185.3,176.9,0.862,514908.3,514908.3,2467,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755711,856767.00
08/09/2016 11:15,2,6.869,ACTIVE,217.35,360.99,59.928,1470755703,"201051344000582","219011344069620",26.68,41.00,0,320.71,405.77,185.5,177.2,0.857,507712.5,507712.5,2454,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755712,856768.00
08/09/2016 11:15,2,6.941,ACTIVE,216.22,357.68,60.002,1470755703,"201051344000955","219011344069620",26.64,44.30,0,327.02,401.26,187.2,178.8,0.893,521257.8,521257.8,2459,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755713,856769.00
08/09/2016 11:15,2,4.338,ACTIVE,213.74,416.29,59.949,1470755703,"274151322000094","219011344069620",37.55,52.30,0,371.21,440.64,164.6,157.0,0.645,639217.6,639217.6,2474,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755714,856770.00
08/09/2016 11:15,2,6.998,ACTIVE,218.93,361.89,59.981,1470755703,"201051344000579","219011344069620",26.76,43.60,0,333.03,408.78,189.6,181.0,0.857,524542.4,524542.4,2464,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755714,856771.00
08/09/2016 11:15,2,6.887,ACTIVE,216.22,354.07,59.912,1470755703,"201051344000890","219011344069620",26.64,48.30,0,327.92,401.86,185.8,177.4,0.857,518502.8,518502.8,2453,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755715,856772.00
08/09/2016 11:15,2,6.852,ACTIVE,216.90,359.18,59.938,1470755703,"201051344000438","219011344069620",26.80,45.30,0,326.72,401.86,185.8,177.4,0.871,520098.8,520098.8,2463,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755716,856773.00
08/09/2016 11:15,2,6.791,ACTIVE,216.45,358.58,59.959,1470755703,"201051344000417","219011344069620",26.68,48.00,0,327.92,400.66,183.5,175.2,0.871,511609.3,511609.3,2456,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755717,856774.00
08/09/2016 11:15,2,6.529,ACTIVE,213.06,364.29,59.917,1470755703,"274151322000083","219011344069620",26.42,55.50,0,314.10,392.25,174.6,166.6,0.707,773913.8,773913.8,2440,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755718,856775.00
08/09/2016 11:15,2,6.959,ACTIVE,214.41,362.19,59.975,1470755703,"274151322000076","219011344069620",27.19,52.30,0,327.62,389.54,191.6,183.0,0.751,825420.7,825420.7,2443,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755719,856776.00
08/09/2016 11:15,2,7.010,ACTIVE,217.58,360.99,59.970,1470755703,"201051344000868","219011344069620",26.74,41.30,0,331.23,407.57,189.8,181.3,0.866,509163.9,509163.9,2458,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755720,856777.00
08/09/2016 11:15,2,6.902,ACTIVE,213.06,369.70,59.954,1470755703,"274151322000095","219011344069620",26.78,54.30,0,309.89,425.91,187.1,178.7,0.716,817083.6,817083.6,2447,0,0,0,L,1151911521,0,122.91,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755721,856778.00
08/09/2016 11:15,2,7.150,ACTIVE,218.93,362.19,59.970,1470755703,"201051344000988","219011344069620",26.06,43.40,0,332.13,407.87,188.7,180.2,0.862,505431.1,505431.1,2466,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755722,856779.00
08/09/2016 11:15,2,6.992,ACTIVE,217.35,359.18,59.959,1470755703,"201051344001025","219011344069620",26.90,44.30,0,327.02,402.46,190.3,181.8,0.857,519517.3,519517.3,2454,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755723,856780.00
08/09/2016 11:15,2,6.971,ACTIVE,218.93,363.69,59.938,1470755703,"201051344000458","219011344069620",26.72,43.00,0,312.89,417.79,188.6,180.1,0.906,516618.6,516618.6,2454,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755724,856781.00
08/09/2016 11:15,2,7.016,ACTIVE,219.61,365.49,59.959,1470755703,"201051344000853","219011344069620",26.74,42.30,0,332.73,409.98,189.8,181.3,0.888,515733.9,515733.9,2455,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755724,856782.00
08/09/2016 11:15,2,6.953,ACTIVE,216.00,358.58,59.975,1470755703,"201051344000685","219011344069620",26.38,44.30,0,327.92,400.66,185.8,177.4,0.875,519399.5,519399.5,2465,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755725,856783.00
08/09/2016 11:15,2,6.889,ACTIVE,217.13,359.18,59.986,1470755703,"201051344000917","219011344069620",26.70,42.80,0,327.02,401.26,186.2,177.8,0.879,516311.5,516311.5,2469,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755726,856784.00
08/09/2016 11:15,2,6.793,ACTIVE,216.22,357.38,59.986,1470755703,"201051344001145","219011344069620",26.78,43.80,0,328.52,400.66,184.2,175.9,0.849,521540.2,521540.2,2467,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755727,856785.00
08/09/2016 11:15,2,6.953,ACTIVE,217.80,360.69,59.928,1470755703,"201051344000651","219011344069620",26.86,41.30,0,326.72,407.87,189.1,180.6,0.862,514309.5,514309.5,2453,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755728,856786.00
08/09/2016 11:15,2,6.561,ACTIVE,213.29,367.30,59.975,1470755703,"274151322000088","219011344069620",25.01,49.80,0,327.32,384.43,166.2,158.5,0.628,745765.0,745765.0,2434,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755729,856787.00
08/09/2016 11:15,2,4.502,ACTIVE,214.64,397.96,59.975,1470755703,"274151322000068","219011344069620",36.04,50.40,0,377.52,445.75,163.6,155.9,0.636,639391.3,639391.3,2471,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755730,856788.00
08/09/2016 11:15,2,6.953,ACTIVE,217.13,359.78,59.965,1470755703,"201051344001135","219011344069620",26.60,43.00,0,326.72,401.26,187.3,178.9,0.862,510405.6,510405.6,2455,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755731,856789.00
08/09/2016 11:15,2,7.070,ACTIVE,216.90,360.69,59.944,1470755703,"201051344000594","219011344069620",26.44,45.30,0,327.92,406.37,189.2,180.7,0.871,521014.3,521014.3,2459,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755732,856790.00
08/09/2016 11:15,2,7.010,ACTIVE,217.58,360.99,59.959,1470755703,"201051344001203","219011344069620",27.06,42.80,0,320.11,426.51,192.2,183.5,0.902,518299.3,518299.3,2463,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755733,856791.00
08/09/2016 11:15,2,6.535,ACTIVE,213.51,368.50,59.975,1470755703,"274151322000054","219011344069620",25.29,51.30,0,327.62,385.63,167.2,159.5,0.636,761258.9,761258.9,2433,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755734,856792.00
08/09/2016 11:15,2,7.045,ACTIVE,217.80,360.69,59.949,1470755703,"201051344000867","219011344069620",26.62,44.30,0,327.62,406.67,189.8,181.2,0.871,508272.8,508272.8,2455,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755734,856793.00
08/09/2016 11:15,2,6.893,ACTIVE,217.58,359.78,59.922,1470755703,"201051344001093","219011344069620",27.37,41.80,0,327.32,405.47,190.9,182.4,0.879,515704.1,515704.1,2469,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755735,856794.00
08/09/2016 11:15,2,7.076,ACTIVE,218.71,363.09,59.933,1470755703,"201051344000900","219011344069620",27.10,42.00,0,331.83,409.38,194.1,185.4,0.849,524652.7,524652.7,2463,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755737,856795.00
08/09/2016 11:15,2,6.938,ACTIVE,218.71,361.59,59.981,1470755703,"201051344000648","219011344069620",26.62,41.30,0,332.13,412.08,187.1,178.6,0.871,514376.2,514376.2,2453,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755738,856796.00
08/09/2016 11:15,2,7.016,ACTIVE,218.71,364.29,59.975,1470755703,"201051344000569","219011344069620",26.72,42.80,0,332.73,408.48,189.7,181.2,0.857,525003.2,525003.2,2456,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755739,856797.00
08/09/2016 11:15,2,7.004,ACTIVE,219.16,363.69,59.981,1470755703,"201051344000983","219011344069620",26.94,43.00,0,331.83,408.18,191.1,182.5,0.910,517132.6,517132.6,2452,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755740,856798.00
08/09/2016 11:15,2,7.018,ACTIVE,218.93,362.49,59.954,1470755703,"201051344001158","219011344069620",26.50,43.00,0,332.13,407.87,188.2,179.7,0.875,509755.3,509755.3,2461,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755741,856799.00
08/09/2016 11:15,2,7.014,ACTIVE,218.93,363.69,59.917,1470755703,"201051344000576","219011344069620",26.70,42.30,0,332.43,407.57,189.6,181.1,0.884,517098.9,517098.9,2458,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755742,856800.00
08/09/2016 11:15,2,6.492,ACTIVE,213.51,367.00,59.949,1470755703,"274151322000087","219011344069620",25.07,62.30,0,327.32,383.23,164.7,157.0,0.610,733906.1,733906.1,2460,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470755743,856801.00
08/09/2016 11:30,2,7.420,ACTIVE,218.71,363.09,59.975,1470756603,"201051344000645","219011344069620",26.44,43.80,0,319.51,410.88,198.5,189.7,0.906,516694.2,516694.2,2459,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756604,856802.00
08/09/2016 11:30,2,6.883,ACTIVE,213.51,363.09,59.954,1470756603,"274151322000085","219011344069620",24.85,51.00,0,323.11,385.63,173.1,165.2,0.667,761668.0,761668.0,2432,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756605,856803.00
08/09/2016 11:30,2,7.287,ACTIVE,217.58,361.59,59.986,1470756603,"201051344000633","219011344069620",27.02,44.80,0,317.70,411.18,199.2,190.4,0.941,508145.9,508145.9,2453,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756606,856804.00
08/09/2016 11:30,2,7.311,ACTIVE,218.93,363.99,59.981,1470756603,"201051344000469","219011344069620",27.35,40.80,0,315.00,412.38,202.3,193.4,0.955,510329.6,510329.6,2467,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756607,856805.00
08/09/2016 11:30,2,7.254,ACTIVE,215.54,360.38,59.922,1470756603,"201051344000646","219011344069620",26.96,47.50,0,315.30,406.37,198.0,189.2,0.932,511593.6,511593.6,2455,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756608,856806.00
08/09/2016 11:30,2,6.973,ACTIVE,213.06,351.97,59.965,1470756603,"274151322000052","219011344069620",26.48,53.80,0,325.22,390.14,186.9,178.4,0.734,780987.6,780987.6,2434,0,0,0,L,1151911521,0,121.78,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756609,856807.00
08/09/2016 11:30,2,7.365,ACTIVE,217.13,363.99,60.018,1470756603,"201051344000585","219011344069620",26.86,44.80,0,318.61,408.48,200.5,191.6,0.928,520531.5,520531.5,2448,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756610,856808.00
08/09/2016 11:30,2,7.213,ACTIVE,215.32,358.88,59.949,1470756603,"201051344001230","219011344069620",27.12,47.00,0,312.89,407.27,197.9,189.1,0.924,514948.9,514948.9,2468,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756612,856809.00
08/09/2016 11:30,2,7.242,ACTIVE,216.90,362.49,59.970,1470756603,"201051344000582","219011344069620",26.84,42.00,0,317.10,410.88,196.8,188.0,0.910,507753.1,507753.1,2455,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756612,856810.00
08/09/2016 11:30,2,7.398,ACTIVE,215.77,358.88,60.012,1470756603,"201051344000955","219011344069620",26.56,44.50,0,315.60,405.77,198.9,190.1,0.924,521298.8,521298.8,2460,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756613,856811.00
08/09/2016 11:30,2,4.570,ACTIVE,213.29,406.67,59.922,1470756603,"274151322000094","219011344069620",37.87,52.50,0,327.02,441.54,174.2,166.2,0.667,639253.4,639253.4,2475,0,0,0,L,1151911521,0,121.78,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756614,856812.00
08/09/2016 11:30,2,7.346,ACTIVE,218.71,365.19,59.970,1470756603,"201051344000579","219011344069620",26.96,46.00,0,318.91,411.18,200.6,191.7,0.924,524583.9,524583.9,2465,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756615,856813.00
08/09/2016 11:30,2,7.242,ACTIVE,215.54,359.78,59.981,1470756603,"201051344000890","219011344069620",27.02,49.50,0,317.70,406.67,198.1,189.2,0.910,518543.5,518543.5,2454,0,0,0,L,1122011218,0,123.59,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756616,856814.00
08/09/2016 11:30,2,7.285,ACTIVE,216.45,360.99,59.981,1470756603,"201051344000438","219011344069620",26.84,46.00,0,317.40,416.89,197.9,189.1,0.937,520139.4,520139.4,2464,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756617,856815.00
08/09/2016 11:30,2,7.158,ACTIVE,215.77,361.29,59.928,1470756603,"201051344000417","219011344069620",26.96,49.00,0,315.30,406.37,195.5,186.8,0.932,511649.4,511649.4,2457,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756618,856816.00
08/09/2016 11:30,2,6.934,ACTIVE,213.06,371.81,59.938,1470756603,"274151322000083","219011344069620",26.28,57.30,0,325.22,388.64,184.6,176.2,0.751,773951.7,773951.7,2441,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756619,856817.00
08/09/2016 11:30,2,7.350,ACTIVE,214.19,371.81,59.949,1470756603,"274151322000076","219011344069620",27.25,53.00,0,324.92,393.45,202.8,193.8,0.787,825462.4,825462.4,2444,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756620,856818.00
08/09/2016 11:30,2,7.562,ACTIVE,217.80,362.19,59.991,1470756603,"201051344000868","219011344069620",26.94,41.80,0,318.91,412.08,206.2,197.1,0.941,509205.6,509205.6,2459,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756620,856819.00
08/09/2016 11:30,2,7.363,ACTIVE,212.83,354.37,59.949,1470756603,"274151322000095","219011344069620",27.02,55.80,0,324.02,392.55,201.3,192.4,0.769,817124.4,817124.4,2448,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756621,856820.00
08/09/2016 11:30,2,7.588,ACTIVE,219.39,367.60,59.986,1470756603,"201051344000988","219011344069620",26.58,43.80,0,316.80,411.48,204.3,195.3,0.959,505472.4,505472.4,2467,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756622,856821.00
08/09/2016 11:30,2,7.479,ACTIVE,216.90,361.89,59.996,1470756603,"201051344001025","219011344069620",27.21,45.50,0,318.00,406.97,206.0,196.9,0.928,519558.9,519558.9,2455,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756623,856822.00
08/09/2016 11:30,2,7.246,ACTIVE,219.16,364.29,59.944,1470756603,"201051344000458","219011344069620",27.17,45.00,0,316.80,411.78,199.2,190.3,0.932,516659.9,516659.9,2455,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756624,856823.00
08/09/2016 11:30,2,6.654,ACTIVE,219.16,363.39,59.975,1470756603,"201051344000853","219011344069620",27.39,43.40,0,320.11,411.48,184.0,175.7,0.826,515775.5,515775.5,2456,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756625,856824.00
08/09/2016 11:30,2,7.014,ACTIVE,215.32,357.98,59.959,1470756603,"201051344000685","219011344069620",26.94,45.30,0,315.00,405.47,191.2,182.6,0.884,519440.0,519440.0,2466,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756626,856825.00
08/09/2016 11:30,2,4.488,ACTIVE,214.41,351.37,59.965,1470756603,"201051344000917","219011344069620",27.06,43.20,0,317.70,406.37,123.2,117.0,0.614,516352.1,516352.1,2470,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756627,856826.00
08/09/2016 11:30,2,5.545,ACTIVE,214.41,351.97,59.965,1470756603,"201051344001145","219011344069620",27.33,44.30,0,318.30,405.17,153.4,146.2,0.694,521580.4,521580.4,2468,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756628,856827.00
08/09/2016 11:30,2,7.008,ACTIVE,216.45,354.67,59.949,1470756603,"201051344000651","219011344069620",24.29,42.00,0,317.70,410.28,172.6,164.6,0.831,514350.8,514350.8,2454,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756629,856828.00
08/09/2016 11:30,2,7.150,ACTIVE,213.29,346.86,59.959,1470756603,"274151322000088","219011344069620",23.99,50.40,0,324.62,387.44,174.1,166.1,0.663,745801.1,745801.1,2435,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756629,856829.00
08/09/2016 11:30,2,4.707,ACTIVE,214.41,419.00,59.975,1470756603,"274151322000068","219011344069620",37.29,50.80,0,329.13,446.05,177.8,169.7,0.689,639427.2,639427.2,2472,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756630,856830.00
08/09/2016 11:30,2,7.371,ACTIVE,216.90,360.99,59.938,1470756603,"201051344001135","219011344069620",27.19,43.60,0,317.10,405.77,202.9,194.0,0.937,510446.6,510446.6,2456,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756631,856831.00
08/09/2016 11:30,2,7.516,ACTIVE,216.90,361.89,59.933,1470756603,"201051344000594","219011344069620",26.62,47.00,0,316.80,410.88,202.5,193.5,0.932,521055.6,521055.6,2460,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756632,856832.00
08/09/2016 11:30,2,7.555,ACTIVE,216.90,362.19,59.917,1470756603,"201051344001203","219011344069620",26.88,43.20,0,318.61,411.48,205.8,196.7,0.968,518341.2,518341.2,2464,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756633,856833.00
08/09/2016 11:30,2,6.914,ACTIVE,213.51,345.66,59.975,1470756603,"274151322000054","219011344069620",25.50,53.00,0,324.02,388.34,178.3,170.2,0.681,761295.3,761295.3,2434,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756634,856834.00
08/09/2016 11:30,2,7.383,ACTIVE,218.03,362.49,59.965,1470756603,"201051344000867","219011344069620",27.06,45.80,0,319.51,410.88,202.3,193.4,0.924,508314.4,508314.4,2456,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756635,856835.00
08/09/2016 11:30,2,7.357,ACTIVE,216.67,362.19,59.933,1470756603,"201051344001093","219011344069620",27.21,42.50,0,318.00,412.08,202.8,193.8,0.941,515745.7,515745.7,2470,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756636,856836.00
08/09/2016 11:30,2,7.416,ACTIVE,218.71,365.49,59.933,1470756603,"201051344000900","219011344069620",27.55,42.30,0,315.30,413.29,207.0,197.9,0.937,524695.2,524695.2,2464,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756637,856837.00
08/09/2016 11:30,2,7.273,ACTIVE,218.71,365.19,59.944,1470756603,"201051344000648","219011344069620",26.88,42.50,0,316.80,412.68,197.9,189.1,0.915,514417.1,514417.1,2454,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756638,856838.00
08/09/2016 11:30,2,7.301,ACTIVE,218.71,363.99,59.954,1470756603,"201051344000569","219011344069620",27.27,43.60,0,319.51,412.08,201.5,192.6,0.941,525044.6,525044.6,2457,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756639,856839.00
08/09/2016 11:30,2,7.283,ACTIVE,219.16,364.89,59.981,1470756603,"201051344000983","219011344069620",27.37,44.50,0,319.51,412.08,201.8,192.8,0.915,517174.4,517174.4,2453,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756639,856840.00
08/09/2016 11:30,2,7.344,ACTIVE,219.16,364.59,59.954,1470756603,"201051344001158","219011344069620",26.72,44.50,0,318.91,411.48,198.7,189.9,0.919,509796.3,509796.3,2462,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756640,856841.00
08/09/2016 11:30,2,7.344,ACTIVE,218.93,365.80,59.944,1470756603,"201051344000576","219011344069620",27.08,42.50,0,318.61,412.08,201.4,192.4,0.941,517140.1,517140.1,2459,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756641,856842.00
08/09/2016 11:30,2,6.850,ACTIVE,213.29,360.69,59.981,1470756603,"274151322000087","219011344069620",25.03,62.00,0,323.41,385.33,173.6,165.6,0.641,733941.8,733941.8,2461,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470756642,856843.00
08/09/2016 11:45,2,7.332,ACTIVE,218.48,360.99,60.007,1470757503,"201051344000645","219011344069620",26.50,44.50,0,319.21,412.38,196.8,188.0,0.893,516736.4,516736.4,2460,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757504,856844.00
08/09/2016 11:45,2,6.826,ACTIVE,213.29,363.69,59.933,1470757503,"274151322000085","219011344069620",24.95,51.30,0,325.52,387.44,172.4,164.5,0.672,761705.0,761705.0,2433,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757506,856845.00
08/09/2016 11:45,2,7.338,ACTIVE,217.58,363.39,59.954,1470757503,"201051344000633","219011344069620",26.62,45.80,0,318.30,413.29,197.7,188.9,0.937,508188.4,508188.4,2454,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757507,856846.00
08/09/2016 11:45,2,7.316,ACTIVE,218.93,363.99,59.975,1470757503,"201051344000469","219011344069620",27.08,41.50,0,316.20,414.79,200.5,191.6,0.950,510372.7,510372.7,2468,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757508,856847.00
08/09/2016 11:45,2,7.236,ACTIVE,215.54,358.58,59.975,1470757503,"201051344000646","219011344069620",26.96,48.30,0,313.80,408.78,197.3,188.5,0.924,511636.0,511636.0,2456,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757508,856848.00
08/09/2016 11:45,2,6.949,ACTIVE,213.06,362.49,59.944,1470757503,"274151322000052","219011344069620",26.38,56.80,0,326.42,391.34,185.7,177.3,0.738,781027.6,781027.6,2435,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757509,856849.00
08/09/2016 11:45,2,7.287,ACTIVE,217.13,360.08,59.986,1470757503,"201051344000585","219011344069620",27.04,46.20,0,318.91,413.59,199.6,190.7,0.924,520574.4,520574.4,2449,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757510,856850.00
08/09/2016 11:45,2,7.148,ACTIVE,215.32,357.98,59.917,1470757503,"201051344001230","219011344069620",27.25,47.30,0,314.70,409.68,197.2,188.5,0.946,514991.3,514991.3,2469,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757511,856851.00
08/09/2016 11:45,2,7.109,ACTIVE,216.90,361.29,59.886,1470757503,"201051344000582","219011344069620",27.31,42.30,0,316.20,413.59,196.7,187.9,0.910,507795.2,507795.2,2456,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757512,856852.00
08/09/2016 11:45,2,7.307,ACTIVE,215.54,358.58,59.975,1470757503,"201051344000955","219011344069620",26.78,45.50,0,316.20,407.87,198.2,189.4,0.959,521341.3,521341.3,2461,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757513,856853.00
08/09/2016 11:45,2,4.525,ACTIVE,213.29,407.87,59.944,1470757503,"274151322000094","219011344069620",37.67,53.30,0,327.92,442.44,171.8,163.9,0.672,639290.8,639290.8,2476,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757514,856854.00
08/09/2016 11:45,2,7.271,ACTIVE,219.16,364.89,59.922,1470757503,"201051344000579","219011344069620",26.98,46.80,0,317.10,413.59,198.5,189.6,0.902,524626.5,524626.5,2466,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757515,856855.00
08/09/2016 11:45,2,7.248,ACTIVE,215.54,358.88,59.975,1470757503,"201051344000890","219011344069620",26.90,49.80,0,318.00,409.08,197.3,188.6,0.906,518585.8,518585.8,2455,0,0,0,L,1122011218,0,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757516,856856.00
08/09/2016 11:45,2,7.250,ACTIVE,216.22,359.78,59.975,1470757503,"201051344000438","219011344069620",26.72,46.20,0,316.20,412.98,196.1,187.3,0.932,520181.5,520181.5,2465,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757517,856857.00
08/09/2016 11:45,2,7.195,ACTIVE,216.00,360.99,59.986,1470757503,"201051344000417","219011344069620",26.56,49.50,0,315.30,407.27,193.8,185.1,0.919,511690.9,511690.9,2458,0,0,0,L,1122011218,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757518,856858.00
08/09/2016 11:45,2,6.838,ACTIVE,212.61,357.68,59.970,1470757503,"274151322000083","219011344069620",26.38,58.30,0,325.22,390.44,182.5,174.3,0.742,773991.1,773991.1,2442,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757519,856859.00
08/09/2016 11:45,2,7.225,ACTIVE,214.19,376.92,59.970,1470757503,"274151322000076","219011344069620",27.31,56.30,0,327.02,394.35,199.8,190.9,0.795,825505.4,825505.4,2445,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757519,856860.00
08/09/2016 11:45,2,7.318,ACTIVE,217.58,362.19,59.981,1470757503,"201051344000868","219011344069620",27.00,42.80,0,317.10,414.49,200.1,191.2,0.897,509248.5,509248.5,2460,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757520,856861.00
08/09/2016 11:45,2,7.273,ACTIVE,212.61,350.47,59.954,1470757503,"274151322000095","219011344069620",26.84,57.70,0,322.21,394.35,197.5,188.7,0.760,817167.0,817167.0,2449,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757521,856862.00
08/09/2016 11:45,2,7.406,ACTIVE,218.93,362.19,59.944,1470757503,"201051344000988","219011344069620",26.44,44.80,0,315.30,417.49,198.2,189.3,0.924,505514.8,505514.8,2468,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757522,856863.00
08/09/2016 11:45,2,7.311,ACTIVE,216.90,360.69,59.933,1470757503,"201051344001025","219011344069620",27.14,46.80,0,317.70,412.98,200.7,191.7,0.906,519601.9,519601.9,2456,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757523,856864.00
08/09/2016 11:45,2,7.271,ACTIVE,219.16,365.19,59.975,1470757503,"201051344000458","219011344069620",26.88,46.20,0,317.40,413.89,197.9,189.1,0.919,516702.3,516702.3,2456,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757524,856865.00
08/09/2016 11:45,2,7.340,ACTIVE,219.61,364.89,59.959,1470757503,"201051344000853","219011344069620",26.86,44.50,0,318.30,414.19,199.6,190.7,0.932,515818.2,515818.2,2457,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757525,856866.00
08/09/2016 11:45,2,7.303,ACTIVE,215.54,361.89,59.917,1470757503,"201051344000685","219011344069620",26.60,45.80,0,315.90,407.27,196.8,188.0,0.968,519482.2,519482.2,2467,0,0,0,L,1122011218,0,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757526,856867.00
08/09/2016 11:45,2,7.221,ACTIVE,216.90,359.18,59.928,1470757503,"201051344000917","219011344069620",27.02,43.80,0,318.00,411.18,197.6,188.7,0.941,516394.5,516394.5,2471,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757527,856868.00
08/09/2016 11:45,2,7.182,ACTIVE,216.00,359.78,59.965,1470757503,"201051344001145","219011344069620",26.92,44.30,0,319.81,407.87,195.7,187.0,0.906,521622.3,521622.3,2469,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757528,856869.00
08/09/2016 11:45,2,7.363,ACTIVE,217.35,360.99,59.996,1470757503,"201051344000651","219011344069620",26.74,43.00,0,317.40,413.59,199.4,190.6,0.906,514393.5,514393.5,2455,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757528,856870.00
08/09/2016 11:45,2,6.891,ACTIVE,213.06,368.50,59.970,1470757503,"274151322000088","219011344069620",24.93,52.30,0,323.72,388.64,173.7,165.7,0.658,745838.3,745838.3,2436,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757529,856871.00
08/09/2016 11:45,2,4.662,ACTIVE,213.96,406.97,59.944,1470757503,"274151322000068","219011344069620",36.80,52.80,0,329.13,446.95,173.8,165.8,0.676,639464.5,639464.5,2473,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757530,856872.00
08/09/2016 11:45,2,7.289,ACTIVE,216.67,360.69,59.975,1470757503,"201051344001135","219011344069620",26.84,44.00,0,316.50,412.08,198.0,189.2,0.915,510489.1,510489.1,2457,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757531,856873.00
08/09/2016 11:45,2,7.291,ACTIVE,216.67,361.59,59.954,1470757503,"201051344000594","219011344069620",26.82,49.00,0,317.70,414.49,198.1,189.3,0.915,521098.1,521098.1,2461,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757532,856874.00
08/09/2016 11:45,2,7.361,ACTIVE,216.90,360.08,59.928,1470757503,"201051344001203","219011344069620",27.14,44.30,0,316.80,414.79,202.2,193.3,0.946,518384.6,518384.6,2465,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757533,856875.00
08/09/2016 11:45,2,6.863,ACTIVE,213.06,361.89,59.954,1470757503,"274151322000054","219011344069620",25.31,53.80,0,325.52,389.84,175.7,167.7,0.676,761332.9,761332.9,2435,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757534,856876.00
08/09/2016 11:45,2,7.447,ACTIVE,217.58,361.29,59.944,1470757503,"201051344000867","219011344069620",26.42,46.60,0,318.91,413.59,199.1,190.3,0.910,508357.2,508357.2,2457,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757535,856877.00
08/09/2016 11:45,2,7.158,ACTIVE,216.90,360.99,59.996,1470757503,"201051344001093","219011344069620",27.69,43.00,0,318.91,414.19,200.6,191.7,0.932,515788.7,515788.7,2471,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757536,856878.00
08/09/2016 11:45,2,7.377,ACTIVE,218.48,364.59,59.933,1470757503,"201051344000900","219011344069620",27.27,43.20,0,318.00,415.99,203.7,194.7,0.910,524739.0,524739.0,2465,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757537,856879.00
08/09/2016 11:45,2,7.322,ACTIVE,218.26,363.99,59.986,1470757503,"201051344000648","219011344069620",26.30,43.60,0,317.70,414.19,195.0,186.3,0.932,514458.9,514458.9,2455,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757538,856880.00
08/09/2016 11:45,2,7.328,ACTIVE,218.71,363.09,59.981,1470757503,"201051344000569","219011344069620",26.80,44.50,0,317.70,414.79,198.8,189.9,0.910,525087.3,525087.3,2458,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757539,856881.00
08/09/2016 11:45,2,7.342,ACTIVE,218.93,366.70,59.954,1470757503,"201051344000983","219011344069620",26.88,45.30,0,318.61,414.79,199.8,191.0,0.932,517217.1,517217.1,2454,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757540,856882.00
08/09/2016 11:45,2,7.322,ACTIVE,218.93,363.99,59.938,1470757503,"201051344001158","219011344069620",26.50,45.80,0,318.30,412.68,196.4,187.7,0.906,509838.5,509838.5,2463,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757541,856883.00
08/09/2016 11:45,2,7.201,ACTIVE,218.93,364.59,59.928,1470757503,"201051344000576","219011344069620",27.10,44.00,0,317.10,414.19,197.6,188.7,0.928,517182.5,517182.5,2460,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757542,856884.00
08/09/2016 11:45,2,6.809,ACTIVE,213.06,346.26,59.965,1470757503,"274151322000087","219011344069620",24.91,64.00,0,321.61,388.04,171.7,163.8,0.636,733978.7,733978.7,2462,0,0,0,L,1151911521,0,122.01,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470757542,856885.00
08/09/2016 12:00,2,7.859,ACTIVE,219.61,367.00,60.007,1470758403,"201051344000645","219011344069620",26.30,45.30,0,319.21,415.99,209.2,200.0,0.941,516779.2,516779.2,2461,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758404,856886.00
08/09/2016 12:00,2,7.270,ACTIVE,213.51,353.47,59.975,1470758403,"274151322000085","219011344069620",24.77,52.30,0,324.02,390.14,182.5,174.2,0.707,761742.5,761742.5,2434,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758405,856887.00
08/09/2016 12:00,2,7.744,ACTIVE,218.48,364.59,59.975,1470758403,"201051344000633","219011344069620",26.80,46.20,0,317.10,416.89,210.2,201.0,0.999,508231.4,508231.4,2455,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758406,856888.00
08/09/2016 12:00,2,7.820,ACTIVE,220.06,369.40,60.002,1470758403,"201051344000469","219011344069620",26.94,41.00,0,315.60,420.20,213.4,204.0,1.003,510416.3,510416.3,2469,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758407,856889.00
08/09/2016 12:00,2,7.709,ACTIVE,216.67,363.39,59.938,1470758403,"201051344000646","219011344069620",26.90,47.50,0,316.80,412.08,210.0,200.7,0.990,511679.1,511679.1,2457,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758408,856890.00
