ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 12:00,2,7.346,ACTIVE,213.74,359.18,59.986,1470758403,"274151322000052","219011344069620",26.46,58.00,0,324.32,393.75,196.6,187.8,0.769,781068.2,781068.2,2436,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758409,856891.00
08/09/2016 12:00,2,7.701,ACTIVE,218.26,362.19,59.965,1470758403,"201051344000585","219011344069620",27.02,45.50,0,319.51,416.89,210.7,201.4,0.977,520618.0,520618.0,2450,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758410,856892.00
08/09/2016 12:00,2,7.695,ACTIVE,216.22,359.78,60.007,1470758403,"201051344001230","219011344069620",26.78,47.00,0,313.50,412.08,208.7,199.5,0.977,515034.4,515034.4,2470,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758411,856893.00
08/09/2016 12:00,2,7.600,ACTIVE,217.80,363.69,59.975,1470758403,"201051344000582","219011344069620",27.06,41.80,0,317.40,417.79,208.2,199.0,0.968,507838.2,507838.2,2457,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758412,856894.00
08/09/2016 12:00,2,7.639,ACTIVE,216.67,360.38,59.996,1470758403,"201051344000955","219011344069620",27.08,45.80,0,316.50,410.88,209.3,200.1,0.990,521384.6,521384.6,2462,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758412,856895.00
08/09/2016 12:00,2,4.920,ACTIVE,213.51,404.27,59.996,1470758403,"274151322000094","219011344069620",36.82,53.50,0,326.12,451.16,183.5,175.2,0.712,639328.8,639328.8,2477,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758413,856896.00
08/09/2016 12:00,2,7.697,ACTIVE,220.06,366.70,60.002,1470758403,"201051344000579","219011344069620",26.68,48.00,0,318.30,421.70,207.9,198.7,0.959,524669.7,524669.7,2467,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758414,856897.00
08/09/2016 12:00,2,7.551,ACTIVE,216.45,360.38,59.944,1470758403,"201051344000890","219011344069620",27.06,50.20,0,318.61,412.68,206.8,197.7,0.955,518628.9,518628.9,2456,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758415,856898.00
08/09/2016 12:00,2,7.740,ACTIVE,217.35,362.49,60.012,1470758403,"201051344000438","219011344069620",26.40,46.40,0,317.10,416.59,206.9,197.8,0.972,520224.4,520224.4,2466,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758416,856899.00
08/09/2016 12:00,2,7.494,ACTIVE,216.67,361.89,59.944,1470758403,"201051344000417","219011344069620",26.96,49.80,0,316.50,411.18,204.5,195.5,0.963,511733.3,511733.3,2459,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758417,856900.00
08/09/2016 12:00,2,7.285,ACTIVE,213.06,347.46,59.996,1470758403,"274151322000083","219011344069620",26.08,58.80,0,323.72,393.45,192.4,183.8,0.787,774031.1,774031.1,2443,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758418,856901.00
08/09/2016 12:00,2,7.682,ACTIVE,214.19,357.08,60.007,1470758403,"274151322000076","219011344069620",27.12,56.50,0,322.21,396.75,210.7,201.4,0.818,825549.2,825549.2,2446,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758419,856902.00
08/09/2016 12:00,2,7.787,ACTIVE,218.26,364.59,60.002,1470758403,"201051344000868","219011344069620",26.70,42.80,0,319.21,418.70,210.6,201.3,0.950,509292.1,509292.1,2461,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758420,856903.00
08/09/2016 12:00,2,7.562,ACTIVE,213.06,348.06,59.996,1470758403,"274151322000095","219011344069620",27.17,56.80,0,322.81,397.66,207.9,198.7,0.791,817210.2,817210.2,2450,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758420,856904.00
08/09/2016 12:00,2,7.729,ACTIVE,219.84,366.70,60.012,1470758403,"201051344000988","219011344069620",26.54,45.80,0,315.60,420.50,207.6,198.5,0.963,505557.8,505557.8,2469,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758421,856905.00
08/09/2016 12:00,2,7.732,ACTIVE,217.80,364.29,59.996,1470758403,"201051344001025","219011344069620",26.92,46.60,0,318.91,416.89,210.8,201.6,0.950,519645.7,519645.7,2457,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758422,856906.00
08/09/2016 12:00,2,7.738,ACTIVE,219.84,367.60,59.996,1470758403,"201051344000458","219011344069620",26.44,46.80,0,318.91,419.90,207.2,198.1,0.977,516745.2,516745.2,2457,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758423,856907.00
08/09/2016 12:00,2,7.764,ACTIVE,220.29,368.20,59.975,1470758403,"201051344000853","219011344069620",26.60,44.50,0,319.81,421.70,209.1,199.9,0.977,515861.5,515861.5,2458,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758424,856908.00
08/09/2016 12:00,2,7.719,ACTIVE,216.45,360.69,60.012,1470758403,"201051344000685","219011344069620",26.42,45.50,0,315.60,411.18,206.5,197.4,0.990,519525.2,519525.2,2468,0,0,0,L,1122011218,0,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758425,856909.00
08/09/2016 12:00,2,7.465,ACTIVE,217.80,363.69,60.007,1470758403,"201051344000917","219011344069620",27.41,43.40,0,318.91,415.99,207.1,198.0,0.981,516437.6,516437.6,2472,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758426,856910.00
08/09/2016 12:00,2,7.541,ACTIVE,216.45,360.69,59.944,1470758403,"201051344001145","219011344069620",26.90,45.00,0,320.41,413.59,205.4,196.4,0.937,521665.1,521665.1,2470,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758427,856911.00
08/09/2016 12:00,2,7.678,ACTIVE,218.26,367.00,60.012,1470758403,"201051344000651","219011344069620",26.88,43.40,0,319.51,417.19,209.0,199.8,0.955,514437.0,514437.0,2456,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758428,856912.00
08/09/2016 12:00,2,7.125,ACTIVE,213.29,370.00,59.991,1470758403,"274151322000088","219011344069620",25.13,52.80,0,323.41,391.34,181.3,173.1,0.689,745876.1,745876.1,2437,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758429,856913.00
08/09/2016 12:00,2,4.855,ACTIVE,214.41,410.58,59.996,1470758403,"274151322000068","219011344069620",37.11,54.00,0,330.03,449.35,181.5,173.2,0.694,639502.5,639502.5,2474,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758430,856914.00
08/09/2016 12:00,2,7.645,ACTIVE,217.80,363.09,60.007,1470758403,"201051344001135","219011344069620",26.76,44.50,0,317.70,415.99,207.1,197.9,0.955,510532.3,510532.3,2458,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758431,856915.00
08/09/2016 12:00,2,7.623,ACTIVE,217.80,363.99,60.012,1470758403,"201051344000594","219011344069620",26.78,49.50,0,318.00,417.79,206.9,197.8,0.928,521141.2,521141.2,2462,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758432,856916.00
08/09/2016 12:00,2,7.699,ACTIVE,218.03,363.69,59.949,1470758403,"201051344001203","219011344069620",27.12,45.30,0,318.30,419.00,211.4,202.1,0.994,518428.8,518428.8,2466,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758432,856917.00
08/09/2016 12:00,2,7.203,ACTIVE,213.29,356.48,59.954,1470758403,"274151322000054","219011344069620",25.11,55.30,0,322.21,392.85,183.2,174.9,0.698,761371.2,761371.2,2436,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758433,856918.00
08/09/2016 12:00,2,7.742,ACTIVE,218.71,363.69,59.981,1470758403,"201051344000867","219011344069620",26.50,46.80,0,318.91,417.79,207.7,198.5,0.972,508400.6,508400.6,2458,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758434,856919.00
08/09/2016 12:00,2,7.566,ACTIVE,218.03,363.39,59.986,1470758403,"201051344001093","219011344069620",27.35,42.80,0,318.61,417.79,209.7,200.5,0.955,515832.5,515832.5,2472,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758435,856920.00
08/09/2016 12:00,2,7.729,ACTIVE,219.39,367.60,59.991,1470758403,"201051344000900","219011344069620",27.23,43.00,0,318.91,419.00,213.0,203.7,0.955,524783.4,524783.4,2466,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758436,856921.00
08/09/2016 12:00,2,7.516,ACTIVE,219.39,367.30,60.002,1470758403,"201051344000648","219011344069620",26.70,45.00,0,318.61,417.19,203.1,194.1,0.950,514501.4,514501.4,2456,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758437,856922.00
08/09/2016 12:00,2,7.652,ACTIVE,219.61,367.00,59.996,1470758403,"201051344000569","219011344069620",26.76,44.50,0,317.40,418.09,207.2,198.1,0.963,525130.6,525130.6,2459,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758438,856923.00
08/09/2016 12:00,2,7.627,ACTIVE,219.84,366.10,59.959,1470758403,"201051344000983","219011344069620",26.90,46.20,0,318.61,417.79,207.8,198.7,0.963,517260.6,517260.6,2455,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758439,856924.00
08/09/2016 12:00,2,7.691,ACTIVE,219.84,365.49,59.970,1470758403,"201051344001158","219011344069620",26.26,46.80,0,319.51,416.59,204.5,195.5,0.941,509881.3,509881.3,2464,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758440,856925.00
08/09/2016 12:00,2,7.576,ACTIVE,219.61,366.10,60.002,1470758403,"201051344000576","219011344069620",26.88,44.30,0,318.61,420.20,206.2,197.1,0.955,517225.5,517225.5,2461,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758441,856926.00
08/09/2016 12:00,2,7.027,ACTIVE,213.51,360.38,59.991,1470758403,"274151322000087","219011344069620",25.07,64.00,0,322.81,389.54,178.4,170.2,0.663,734016.2,734016.2,2463,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470758442,856927.00
08/09/2016 12:15,2,8.377,ACTIVE,219.84,366.70,59.959,1470759303,"201051344000645","219011344069620",26.14,45.30,0,320.71,414.79,221.8,212.1,0.981,516826.9,516826.9,2462,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759304,856928.00
08/09/2016 12:15,2,7.746,ACTIVE,213.96,373.61,59.970,1470759303,"274151322000085","219011344069620",24.55,52.80,0,327.92,389.24,192.5,183.9,0.738,761783.9,761783.9,2435,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759305,856929.00
08/09/2016 12:15,2,8.238,ACTIVE,218.48,364.29,59.970,1470759303,"201051344000633","219011344069620",26.70,46.40,0,318.30,415.69,222.5,212.8,1.047,508279.3,508279.3,2456,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759306,856930.00
08/09/2016 12:15,2,8.264,ACTIVE,220.29,369.70,59.944,1470759303,"201051344000469","219011344069620",27.06,41.50,0,318.30,416.59,226.5,216.7,1.065,510465.1,510465.1,2470,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759307,856931.00
08/09/2016 12:15,2,8.104,ACTIVE,217.13,364.29,59.965,1470759303,"201051344000646","219011344069620",27.14,48.50,0,316.50,412.08,222.7,213.0,1.047,511727.0,511727.0,2458,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759308,856932.00
08/09/2016 12:15,2,7.861,ACTIVE,213.74,355.28,59.970,1470759303,"274151322000052","219011344069620",26.28,58.50,0,325.52,393.45,209.2,200.0,0.818,781113.2,781113.2,2437,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759309,856933.00
08/09/2016 12:15,2,8.271,ACTIVE,218.26,365.49,60.007,1470759303,"201051344000585","219011344069620",26.92,45.00,0,319.21,415.99,225.5,215.8,1.043,520666.5,520666.5,2451,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759309,856934.00
08/09/2016 12:15,2,8.078,ACTIVE,216.45,363.39,59.986,1470759303,"201051344001230","219011344069620",27.14,46.80,0,312.29,409.98,222.2,212.5,1.021,515082.0,515082.0,2471,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759310,856935.00
08/09/2016 12:15,2,8.154,ACTIVE,218.48,365.49,59.944,1470759303,"201051344000582","219011344069620",26.86,42.80,0,316.20,416.59,221.9,212.2,1.021,507885.8,507885.8,2458,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759311,856936.00
08/09/2016 12:15,2,8.199,ACTIVE,217.13,362.79,59.996,1470759303,"201051344000955","219011344069620",26.82,45.80,0,317.40,409.98,222.5,212.8,1.047,521432.5,521432.5,2463,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759312,856937.00
08/09/2016 12:15,2,5.377,ACTIVE,213.74,406.67,59.975,1470759303,"274151322000094","219011344069620",36.24,54.50,0,328.52,444.24,195.4,186.7,0.756,639370.8,639370.8,2478,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759313,856938.00
08/09/2016 12:15,2,8.188,ACTIVE,220.06,367.90,59.970,1470759303,"201051344000579","219011344069620",26.94,49.00,0,318.00,415.69,223.3,213.7,1.034,524718.0,524718.0,2468,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759314,856939.00
08/09/2016 12:15,2,8.273,ACTIVE,216.67,363.69,59.944,1470759303,"201051344000890","219011344069620",26.46,50.00,0,312.59,415.09,221.7,212.1,1.016,518676.6,518676.6,2457,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759315,856940.00
08/09/2016 12:15,2,8.041,ACTIVE,217.58,364.89,60.007,1470759303,"201051344000438","219011344069620",27.12,47.30,0,317.40,415.39,220.7,211.1,1.039,520272.0,520272.0,2467,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759316,856941.00
08/09/2016 12:15,2,8.109,ACTIVE,217.58,365.19,59.944,1470759303,"201051344000417","219011344069620",26.60,49.50,0,315.60,423.81,218.4,208.9,1.016,511780.3,511780.3,2460,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759317,856942.00
08/09/2016 12:15,2,7.756,ACTIVE,216.67,378.42,59.970,1470759303,"274151322000083","219011344069620",26.28,61.00,0,325.82,397.35,206.4,197.3,0.831,774075.3,774075.3,2444,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759319,856943.00
08/09/2016 12:15,2,8.270,ACTIVE,217.80,359.78,59.975,1470759303,"274151322000076","219011344069620",26.94,58.30,0,327.02,400.96,225.4,215.6,0.857,825597.8,825597.8,2447,0,0,0,L,1151911521,0,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759320,856944.00
08/09/2016 12:15,2,8.295,ACTIVE,221.64,371.51,59.986,1470759303,"201051344000868","219011344069620",26.84,43.00,0,319.81,420.50,225.4,215.6,1.003,509340.7,509340.7,2462,0,0,0,L,1122011218,0,125.85,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759320,856945.00
08/09/2016 12:15,2,8.162,ACTIVE,216.90,370.90,59.965,1470759303,"274151322000095","219011344069620",26.94,58.50,0,324.32,400.96,222.4,212.8,0.835,817258.0,817258.0,2451,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759321,856946.00
08/09/2016 12:15,2,8.350,ACTIVE,223.45,375.41,60.018,1470759303,"201051344000988","219011344069620",26.34,45.80,0,318.00,423.81,222.6,212.9,1.016,505606.0,505606.0,2470,0,0,0,L,1122011218,0,126.75,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759322,856947.00
08/09/2016 12:15,2,8.406,ACTIVE,221.42,370.60,59.965,1470759303,"201051344001025","219011344069620",26.56,46.60,0,318.30,439.74,226.1,216.3,1.003,519694.4,519694.4,2458,0,0,0,L,1122011218,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759323,856948.00
08/09/2016 12:15,2,8.178,ACTIVE,223.45,375.11,59.986,1470759303,"201051344000458","219011344069620",26.96,47.00,0,319.21,419.90,223.4,213.7,1.043,516793.5,516793.5,2458,0,0,0,L,1122011218,0,126.98,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759324,856949.00
08/09/2016 12:15,2,8.203,ACTIVE,223.68,375.41,59.986,1470759303,"201051344000853","219011344069620",27.06,45.00,0,318.30,422.90,224.8,215.1,1.034,515910.1,515910.1,2459,0,0,0,L,1122011218,0,127.20,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759325,856950.00
08/09/2016 12:15,2,8.141,ACTIVE,219.84,369.70,59.928,1470759303,"201051344000685","219011344069620",26.94,46.40,0,315.60,428.31,221.9,212.2,1.047,519572.9,519572.9,2469,0,0,0,L,1122011218,0,126.53,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759326,856951.00
08/09/2016 12:15,2,8.158,ACTIVE,221.42,368.20,60.002,1470759303,"201051344000917","219011344069620",26.98,44.50,0,318.00,430.12,222.8,213.1,1.039,516485.5,516485.5,2473,0,0,0,L,1122011218,0,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759327,856952.00
08/09/2016 12:15,2,8.105,ACTIVE,220.29,369.70,59.959,1470759303,"201051344001145","219011344069620",26.88,44.80,0,320.71,428.91,220.5,210.9,0.986,521712.5,521712.5,2471,0,0,0,L,1122011218,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759328,856953.00
08/09/2016 12:15,2,8.268,ACTIVE,222.10,370.60,59.944,1470759303,"201051344000651","219011344069620",26.86,43.20,0,319.21,429.52,224.8,215.1,1.025,514485.4,514485.4,2457,0,0,0,L,1122011218,0,127.20,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759328,856954.00
08/09/2016 12:15,2,7.748,ACTIVE,217.35,367.60,59.981,1470759303,"274151322000088","219011344069620",24.81,53.80,0,324.32,394.65,194.6,185.9,0.725,745918.0,745918.0,2438,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759329,856955.00
08/09/2016 12:15,2,5.238,ACTIVE,217.80,419.60,59.954,1470759303,"274151322000068","219011344069620",37.00,54.80,0,329.13,446.35,195.9,187.1,0.742,639544.6,639544.6,2475,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759330,856956.00
08/09/2016 12:15,2,8.232,ACTIVE,221.42,369.10,59.991,1470759303,"201051344001135","219011344069620",26.72,45.30,0,318.91,429.22,222.8,213.1,1.016,510580.4,510580.4,2459,0,0,0,L,1122011218,0,126.53,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759331,856957.00
08/09/2016 12:15,2,8.287,ACTIVE,221.19,370.30,60.018,1470759303,"201051344000594","219011344069620",26.58,50.00,0,318.61,420.50,223.1,213.4,1.008,521189.4,521189.4,2463,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759332,856958.00
08/09/2016 12:15,2,8.307,ACTIVE,221.87,370.30,59.917,1470759303,"201051344001203","219011344069620",27.06,45.00,0,319.21,437.63,227.6,217.7,1.047,518477.9,518477.9,2467,0,0,0,L,1122011218,0,127.20,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759333,856959.00
08/09/2016 12:15,2,7.771,ACTIVE,217.35,371.51,59.970,1470759303,"274151322000054","219011344069620",24.93,55.80,0,324.02,395.25,196.1,187.4,0.734,761413.5,761413.5,2437,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759334,856960.00
08/09/2016 12:15,2,8.305,ACTIVE,221.87,369.10,60.002,1470759303,"201051344000867","219011344069620",26.70,47.50,0,320.41,419.60,224.4,214.7,1.030,508449.1,508449.1,2459,0,0,0,L,1122011218,0,126.30,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759335,856961.00
08/09/2016 12:15,2,8.105,ACTIVE,221.64,372.71,60.023,1470759303,"201051344001093","219011344069620",27.49,42.50,0,319.21,436.73,225.5,215.7,1.030,515881.1,515881.1,2473,0,0,0,L,1122011218,0,126.75,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759336,856962.00
08/09/2016 12:15,2,8.436,ACTIVE,222.77,373.91,59.986,1470759303,"201051344000900","219011344069620",26.92,43.40,0,320.11,420.80,229.9,220.0,1.021,524833.1,524833.1,2467,0,0,0,L,1122011218,0,126.75,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759337,856963.00
08/09/2016 12:15,2,8.188,ACTIVE,223.00,373.61,59.991,1470759303,"201051344000648","219011344069620",26.56,45.50,0,318.00,420.80,220.2,210.6,0.999,514549.0,514549.0,2457,0,0,0,L,1122011218,0,126.07,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759338,856964.00
08/09/2016 12:15,2,8.295,ACTIVE,223.23,373.61,60.002,1470759303,"201051344000569","219011344069620",26.72,45.30,0,319.51,419.30,224.4,214.7,1.021,525179.2,525179.2,2460,0,0,0,L,1122011218,0,126.30,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759339,856965.00
08/09/2016 12:15,2,8.328,ACTIVE,223.45,375.71,59.970,1470759303,"201051344000983","219011344069620",26.66,46.40,0,320.11,419.90,224.9,215.2,1.021,517309.3,517309.3,2456,0,0,0,L,1122011218,0,126.98,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759340,856966.00
08/09/2016 12:15,2,8.189,ACTIVE,223.45,373.01,60.028,1470759303,"201051344001158","219011344069620",26.72,47.00,0,319.21,418.39,221.7,212.0,1.003,509929.2,509929.2,2465,0,0,0,L,1122011218,0,126.53,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759341,856967.00
08/09/2016 12:15,2,8.320,ACTIVE,223.23,374.81,60.007,1470759303,"201051344000576","219011344069620",26.64,44.30,0,319.51,419.60,224.3,214.6,1.030,517273.8,517273.8,2462,0,0,0,L,1122011218,0,126.75,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759342,856968.00
08/09/2016 12:15,2,7.783,ACTIVE,217.35,355.28,59.970,1470759303,"274151322000087","219011344069620",24.43,64.30,0,326.72,391.94,192.5,183.9,0.703,734057.6,734057.6,2464,0,0,0,L,1151911521,0,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470759342,856969.00
08/09/2016 12:30,2,8.549,ACTIVE,221.19,370.90,60.012,1470760203,"201051344000645","219011344069620",26.58,44.80,0,320.41,427.11,229.9,220.0,1.043,516863.6,516863.6,2463,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760204,856970.00
08/09/2016 12:30,2,7.861,ACTIVE,215.09,360.08,60.012,1470760203,"274151322000085","219011344069620",25.25,51.50,0,331.23,399.46,201.0,192.1,0.747,761816.1,761816.1,2436,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760205,856971.00
08/09/2016 12:30,2,8.506,ACTIVE,220.06,369.70,60.018,1470760203,"201051344000633","219011344069620",26.86,45.00,0,321.01,427.41,231.3,221.3,1.083,508316.3,508316.3,2457,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760206,856972.00
08/09/2016 12:30,2,8.473,ACTIVE,221.87,375.11,60.018,1470760203,"201051344000469","219011344069620",27.31,40.00,0,317.10,431.62,234.3,224.2,1.096,510502.5,510502.5,2471,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760207,856973.00
08/09/2016 12:30,2,8.479,ACTIVE,218.93,368.50,60.034,1470760203,"201051344000646","219011344069620",26.92,46.40,0,318.00,438.23,231.1,221.1,1.078,511763.9,511763.9,2459,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760208,856974.00
08/09/2016 12:30,2,7.971,ACTIVE,215.32,360.69,59.996,1470760203,"274151322000052","219011344069620",26.84,58.00,0,330.03,403.67,216.5,207.0,0.831,781148.0,781148.0,2438,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760209,856975.00
08/09/2016 12:30,2,8.586,ACTIVE,220.06,371.81,59.991,1470760203,"201051344000585","219011344069620",26.86,43.80,0,319.81,428.31,233.5,223.4,1.074,520704.0,520704.0,2452,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760210,856976.00
08/09/2016 12:30,2,8.393,ACTIVE,218.03,370.90,60.034,1470760203,"201051344001230","219011344069620",27.10,45.30,0,316.80,428.01,230.3,220.4,1.065,515118.7,515118.7,2472,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760211,856977.00
08/09/2016 12:30,2,8.336,ACTIVE,220.06,370.60,60.012,1470760203,"201051344000582","219011344069620",27.25,40.80,0,318.61,432.52,230.0,220.1,1.047,507922.5,507922.5,2459,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760211,856978.00
08/09/2016 12:30,2,8.455,ACTIVE,218.71,368.20,59.938,1470760203,"201051344000955","219011344069620",27.00,44.00,0,318.00,428.61,231.2,221.3,1.083,521469.6,521469.6,2464,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760212,856979.00
08/09/2016 12:30,2,5.438,ACTIVE,215.09,423.81,59.996,1470760203,"274151322000094","219011344069620",36.90,52.00,0,335.14,458.37,203.2,194.2,0.791,639403.1,639403.1,2479,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760213,856980.00
08/09/2016 12:30,2,8.516,ACTIVE,221.87,373.31,60.012,1470760203,"201051344000579","219011344069620",26.92,47.50,0,322.21,431.62,232.0,222.0,1.069,524755.2,524755.2,2469,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760214,856981.00
08/09/2016 12:30,2,8.383,ACTIVE,218.26,363.99,59.991,1470760203,"201051344000890","219011344069620",27.14,47.80,0,320.41,443.94,230.3,220.4,1.047,518713.5,518713.5,2458,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760215,856982.00
08/09/2016 12:30,2,8.363,ACTIVE,219.39,369.70,60.007,1470760203,"201051344000438","219011344069620",27.19,45.50,0,317.70,428.91,230.1,220.2,1.069,520308.8,520308.8,2468,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760216,856983.00
08/09/2016 12:30,2,8.295,ACTIVE,218.71,366.70,60.002,1470760203,"201051344000417","219011344069620",27.04,47.50,0,317.70,422.60,227.1,217.3,1.065,511816.6,511816.6,2461,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760217,856984.00
08/09/2016 12:30,2,7.939,ACTIVE,214.64,378.12,59.970,1470760203,"274151322000083","219011344069620",26.54,59.00,0,328.52,404.57,213.3,203.9,0.857,774109.6,774109.6,2445,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760218,856985.00
08/09/2016 12:30,2,8.439,ACTIVE,216.00,375.11,59.991,1470760203,"274151322000076","219011344069620",27.31,57.00,0,330.93,406.07,233.4,223.4,0.902,825635.3,825635.3,2448,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760219,856986.00
08/09/2016 12:30,2,8.502,ACTIVE,220.06,370.30,60.007,1470760203,"201051344000868","219011344069620",27.14,41.80,0,321.61,428.61,233.4,223.4,1.047,509378.1,509378.1,2463,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760220,856987.00
08/09/2016 12:30,2,8.451,ACTIVE,214.87,372.11,59.975,1470760203,"274151322000095","219011344069620",26.98,56.30,0,327.62,406.67,230.8,220.9,0.879,817295.0,817295.0,2452,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760221,856988.00
08/09/2016 12:30,2,8.510,ACTIVE,221.87,374.81,59.975,1470760203,"201051344000988","219011344069620",26.82,44.30,0,319.21,432.22,230.9,221.0,1.065,505642.9,505642.9,2471,0,0,0,L,1122011218,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760222,856989.00
08/09/2016 12:30,2,8.531,ACTIVE,219.84,368.50,60.018,1470760203,"201051344001025","219011344069620",27.15,45.00,0,320.11,427.71,234.3,224.3,1.039,519731.9,519731.9,2459,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760222,856990.00
08/09/2016 12:30,2,8.482,ACTIVE,221.64,373.01,59.996,1470760203,"201051344000458","219011344069620",26.82,46.40,0,320.41,430.72,230.3,220.4,1.052,516830.3,516830.3,2459,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760223,856991.00
08/09/2016 12:30,2,8.445,ACTIVE,222.10,375.11,60.012,1470760203,"201051344000853","219011344069620",27.12,43.80,0,321.31,431.32,231.9,221.9,1.074,515947.2,515947.2,2460,0,0,0,L,1122011218,0,126.07,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760224,856992.00
08/09/2016 12:30,2,8.408,ACTIVE,218.26,368.80,60.028,1470760203,"201051344000685","219011344069620",27.06,44.30,0,317.10,422.90,230.5,220.6,1.087,519609.6,519609.6,2470,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760225,856993.00
08/09/2016 12:30,2,8.348,ACTIVE,219.84,370.00,60.012,1470760203,"201051344000917","219011344069620",27.19,42.50,0,319.81,427.11,229.9,220.0,1.078,516522.2,516522.2,2474,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760226,856994.00
08/09/2016 12:30,2,8.365,ACTIVE,218.71,369.40,59.991,1470760203,"201051344001145","219011344069620",26.96,43.60,0,320.71,425.61,228.4,218.5,1.030,521748.9,521748.9,2472,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760227,856995.00
08/09/2016 12:30,2,8.486,ACTIVE,220.52,372.71,60.028,1470760203,"201051344000651","219011344069620",27.06,42.00,0,320.41,428.91,232.4,222.4,1.065,514522.6,514522.6,2458,0,0,0,L,1122011218,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760228,856996.00
08/09/2016 12:30,2,7.916,ACTIVE,215.09,377.82,59.986,1470760203,"274151322000088","219011344069620",25.35,52.00,0,330.93,400.66,203.1,194.1,0.751,745950.6,745950.6,2439,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760229,856997.00
08/09/2016 12:30,2,5.230,ACTIVE,216.00,424.41,60.018,1470760203,"274151322000068","219011344069620",38.17,53.50,0,333.93,459.27,201.2,192.2,0.765,639576.9,639576.9,2476,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760230,856998.00
08/09/2016 12:30,2,8.449,ACTIVE,219.84,369.70,60.023,1470760203,"201051344001135","219011344069620",26.96,43.40,0,320.41,427.41,230.6,220.6,1.052,510617.5,510617.5,2460,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760231,856999.00
08/09/2016 12:30,2,8.430,ACTIVE,219.16,369.40,60.007,1470760203,"201051344000594","219011344069620",27.08,48.00,0,319.51,429.82,231.1,221.1,1.043,521226.4,521226.4,2464,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760232,857000.00
08/09/2016 12:30,2,8.477,ACTIVE,220.06,370.90,60.028,1470760203,"201051344001203","219011344069620",27.35,43.00,0,319.51,428.01,234.7,224.6,1.096,518515.6,518515.6,2468,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760233,857001.00
08/09/2016 12:30,2,7.891,ACTIVE,215.32,353.77,60.012,1470760203,"274151322000054","219011344069620",25.62,54.30,0,329.13,401.56,204.5,195.4,0.787,761446.5,761446.5,2438,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760234,857002.00
08/09/2016 12:30,2,8.430,ACTIVE,220.29,372.11,60.012,1470760203,"201051344000867","219011344069620",27.06,45.80,0,319.21,427.41,231.0,221.0,1.043,508486.4,508486.4,2460,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760234,857003.00
08/09/2016 12:30,2,8.318,ACTIVE,220.06,370.60,59.996,1470760203,"201051344001093","219011344069620",27.45,41.00,0,318.00,428.01,231.2,221.3,1.030,515918.2,515918.2,2474,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760235,857004.00
08/09/2016 12:30,2,8.541,ACTIVE,220.97,371.81,60.012,1470760203,"201051344000900","219011344069620",27.29,42.50,0,320.11,428.61,236.1,226.0,1.061,524871.0,524871.0,2468,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760236,857005.00
08/09/2016 12:30,2,8.381,ACTIVE,221.19,369.70,59.959,1470760203,"201051344000648","219011344069620",26.76,44.30,0,320.11,429.52,227.0,217.2,1.047,514585.4,514585.4,2458,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760237,857006.00
08/09/2016 12:30,2,8.342,ACTIVE,221.42,373.31,60.023,1470760203,"201051344000569","219011344069620",27.33,43.40,0,320.11,427.11,230.9,221.0,1.061,525216.4,525216.4,2461,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760238,857007.00
08/09/2016 12:30,2,8.395,ACTIVE,221.87,373.01,60.012,1470760203,"201051344000983","219011344069620",27.21,45.50,0,320.71,428.01,231.4,221.4,1.061,517346.6,517346.6,2457,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760239,857008.00
08/09/2016 12:30,2,8.482,ACTIVE,221.87,373.01,60.012,1470760203,"201051344001158","219011344069620",26.66,45.80,0,321.01,431.02,228.8,218.9,1.034,509966.0,509966.0,2466,0,0,0,L,1122011218,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760240,857009.00
08/09/2016 12:30,2,8.426,ACTIVE,221.64,374.21,59.991,1470760203,"201051344000576","219011344069620",27.08,43.60,0,319.81,428.01,231.0,221.0,1.061,517310.7,517310.7,2463,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760241,857010.00
08/09/2016 12:30,2,7.887,ACTIVE,214.64,367.90,60.012,1470760203,"274151322000087","219011344069620",25.15,61.70,0,331.23,399.46,200.9,192.0,0.751,734089.8,734089.8,2465,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470760242,857011.00
08/09/2016 12:45,2,8.514,ACTIVE,219.84,370.30,59.986,1470761103,"201051344000645","219011344069620",26.02,45.80,0,322.21,421.40,224.5,214.8,1.025,516912.9,516912.9,2464,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761104,857012.00
08/09/2016 12:45,2,7.871,ACTIVE,213.51,352.87,59.938,1470761103,"274151322000085","219011344069620",24.41,53.00,0,331.23,396.15,194.6,185.9,0.738,761858.9,761858.9,2437,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761105,857013.00
08/09/2016 12:45,2,8.465,ACTIVE,218.48,368.50,60.002,1470761103,"201051344000633","219011344069620",26.36,46.40,0,320.41,422.60,226.0,216.2,1.065,508365.8,508365.8,2458,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761106,857014.00
08/09/2016 12:45,2,8.432,ACTIVE,220.52,370.60,59.991,1470761103,"201051344000469","219011344069620",26.84,41.80,0,319.51,423.20,229.1,219.2,1.056,510552.8,510552.8,2472,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761107,857015.00
08/09/2016 12:45,2,8.324,ACTIVE,217.35,369.40,59.959,1470761103,"201051344000646","219011344069620",26.94,46.80,0,317.70,418.09,226.9,217.1,1.061,511813.5,511813.5,2460,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761108,857016.00
08/09/2016 12:45,2,8.023,ACTIVE,213.74,366.70,60.007,1470761103,"274151322000052","219011344069620",26.12,60.30,0,329.13,399.46,212.2,202.9,0.831,781194.4,781194.4,2439,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761109,857017.00
08/09/2016 12:45,2,8.492,ACTIVE,218.93,370.60,59.996,1470761103,"201051344000585","219011344069620",26.66,45.00,0,319.51,421.70,229.3,219.4,1.034,520754.3,520754.3,2453,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761110,857018.00
08/09/2016 12:45,2,8.203,ACTIVE,216.90,365.80,59.986,1470761103,"201051344001230","219011344069620",27.10,46.80,0,318.91,417.79,225.0,215.2,1.043,515168.0,515168.0,2473,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761111,857019.00
08/09/2016 12:45,2,8.385,ACTIVE,218.93,369.10,59.996,1470761103,"201051344000582","219011344069620",26.66,43.20,0,317.40,422.60,226.2,216.5,1.030,507971.9,507971.9,2460,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761112,857020.00
08/09/2016 12:45,2,8.377,ACTIVE,217.35,368.20,59.996,1470761103,"201051344000955","219011344069620",26.74,45.50,0,318.91,417.49,226.8,217.0,1.061,521519.2,521519.2,2465,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761113,857021.00
08/09/2016 12:45,2,5.363,ACTIVE,213.74,414.49,59.975,1470761103,"274151322000094","219011344069620",37.01,53.50,0,334.84,446.65,201.3,192.3,0.782,639446.7,639446.7,2480,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761114,857022.00
08/09/2016 12:45,2,8.508,ACTIVE,220.29,370.30,59.981,1470761103,"201051344000579","219011344069620",26.36,49.30,0,323.11,423.20,227.3,217.4,1.061,524805.0,524805.0,2470,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761115,857023.00
08/09/2016 12:45,2,8.406,ACTIVE,216.67,363.99,60.028,1470761103,"201051344000890","219011344069620",26.50,49.00,0,320.11,417.49,225.5,215.7,1.025,518762.9,518762.9,2459,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761116,857024.00
08/09/2016 12:45,2,8.342,ACTIVE,218.03,364.89,60.023,1470761103,"201051344000438","219011344069620",26.66,47.00,0,316.80,417.49,225.1,215.3,1.043,520358.0,520358.0,2469,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761117,857025.00
08/09/2016 12:45,2,8.289,ACTIVE,217.35,366.40,59.944,1470761103,"201051344000417","219011344069620",26.52,49.50,0,314.70,416.29,222.5,212.8,1.052,511865.3,511865.3,2462,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761118,857026.00
08/09/2016 12:45,2,7.977,ACTIVE,212.83,352.27,59.970,1470761103,"274151322000083","219011344069620",25.90,61.30,0,329.13,397.96,209.1,199.9,0.849,774155.3,774155.3,2446,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761119,857027.00
08/09/2016 12:45,2,8.367,ACTIVE,214.41,360.08,59.986,1470761103,"274151322000076","219011344069620",27.06,59.50,0,330.33,403.37,228.8,218.9,0.884,825685.3,825685.3,2449,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761120,857028.00
08/09/2016 12:45,2,8.588,ACTIVE,218.71,369.40,60.023,1470761103,"201051344000868","219011344069620",26.24,43.00,0,317.40,423.81,228.1,218.3,1.030,509428.2,509428.2,2464,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761121,857029.00
08/09/2016 12:45,2,8.400,ACTIVE,213.06,377.52,60.002,1470761103,"274151322000095","219011344069620",26.64,58.00,0,326.12,402.77,226.4,216.6,0.879,817344.4,817344.4,2453,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761122,857030.00
08/09/2016 12:45,2,8.502,ACTIVE,220.29,370.90,59.996,1470761103,"201051344000988","219011344069620",26.24,46.00,0,318.61,423.20,225.9,216.2,1.052,505692.5,505692.5,2472,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761122,857031.00
08/09/2016 12:45,2,8.523,ACTIVE,218.48,368.50,60.028,1470761103,"201051344001025","219011344069620",26.68,46.60,0,320.71,421.70,230.4,220.5,1.052,519782.3,519782.3,2460,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761123,857032.00
08/09/2016 12:45,2,8.520,ACTIVE,220.29,370.60,59.949,1470761103,"201051344000458","219011344069620",26.28,48.00,0,321.31,422.30,226.7,216.8,1.061,516880.0,516880.0,2460,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761124,857033.00
