ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 12:45,2,8.520,ACTIVE,220.52,372.11,60.007,1470761103,"201051344000853","219011344069620",26.42,45.30,0,322.81,421.70,227.9,218.1,1.061,515997.2,515997.2,2461,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761125,857034.00
08/09/2016 12:45,2,8.422,ACTIVE,216.67,366.40,60.028,1470761103,"201051344000685","219011344069620",26.52,46.20,0,316.50,416.59,226.2,216.4,1.074,519659.0,519659.0,2471,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761126,857035.00
08/09/2016 12:45,2,8.303,ACTIVE,218.48,367.90,59.975,1470761103,"201051344000917","219011344069620",26.92,43.80,0,319.81,420.20,226.2,216.4,1.083,516571.6,516571.6,2475,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761127,857036.00
08/09/2016 12:45,2,8.348,ACTIVE,217.13,365.49,60.007,1470761103,"201051344001145","219011344069620",26.56,44.50,0,321.31,416.29,224.4,214.7,1.025,521797.9,521797.9,2473,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761128,857037.00
08/09/2016 12:45,2,8.539,ACTIVE,218.93,369.70,60.018,1470761103,"201051344000651","219011344069620",26.54,43.00,0,319.51,422.00,229.2,219.3,1.043,514572.6,514572.6,2459,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761129,857038.00
08/09/2016 12:45,2,7.895,ACTIVE,213.06,363.99,60.007,1470761103,"274151322000088","219011344069620",24.67,54.00,0,325.52,396.75,197.2,188.4,0.747,745994.0,745994.0,2440,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761130,857039.00
08/09/2016 12:45,2,5.299,ACTIVE,214.64,409.98,59.981,1470761103,"274151322000068","219011344069620",37.37,55.30,0,335.44,450.26,199.6,190.7,0.778,639620.4,639620.4,2477,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761131,857040.00
08/09/2016 12:45,2,8.533,ACTIVE,218.48,367.60,59.959,1470761103,"201051344001135","219011344069620",26.28,45.00,0,320.11,420.50,227.0,217.2,1.012,510667.2,510667.2,2461,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761131,857041.00
08/09/2016 12:45,2,8.529,ACTIVE,218.03,367.00,59.996,1470761103,"201051344000594","219011344069620",26.26,50.00,0,315.90,433.72,226.7,216.9,1.052,521276.1,521276.1,2465,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761132,857042.00
08/09/2016 12:45,2,8.535,ACTIVE,218.71,369.10,60.023,1470761103,"201051344001203","219011344069620",26.84,44.80,0,318.30,421.70,231.8,221.8,1.074,518566.1,518566.1,2469,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761133,857043.00
08/09/2016 12:45,2,7.930,ACTIVE,213.74,367.30,59.991,1470761103,"274151322000054","219011344069620",24.83,56.00,0,329.13,397.96,199.4,190.6,0.765,761490.3,761490.3,2439,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761134,857044.00
08/09/2016 12:45,2,8.557,ACTIVE,218.93,366.70,60.007,1470761103,"201051344000867","219011344069620",26.24,47.50,0,320.71,420.80,227.2,217.4,1.034,508536.3,508536.3,2461,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761135,857045.00
08/09/2016 12:45,2,8.342,ACTIVE,218.71,369.40,59.991,1470761103,"201051344001093","219011344069620",27.15,42.80,0,319.51,421.70,229.4,219.5,1.056,515968.0,515968.0,2475,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761136,857046.00
08/09/2016 12:45,2,8.539,ACTIVE,219.61,370.30,59.986,1470761103,"201051344000900","219011344069620",26.94,44.30,0,321.31,423.50,233.0,223.0,1.030,524922.1,524922.1,2469,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761137,857047.00
08/09/2016 12:45,2,8.264,ACTIVE,219.61,370.60,60.018,1470761103,"201051344000648","219011344069620",26.60,45.50,0,319.21,422.30,222.7,213.0,1.030,514634.3,514634.3,2459,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761138,857048.00
08/09/2016 12:45,2,8.373,ACTIVE,219.84,369.10,59.996,1470761103,"201051344000569","219011344069620",26.76,45.80,0,319.81,422.90,226.8,217.0,1.052,525266.4,525266.4,2462,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761139,857049.00
08/09/2016 12:45,2,8.438,ACTIVE,220.06,370.30,60.023,1470761103,"201051344000983","219011344069620",26.66,46.80,0,320.71,422.90,227.7,217.8,1.043,517396.6,517396.6,2458,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761140,857050.00
08/09/2016 12:45,2,8.559,ACTIVE,220.06,370.30,59.996,1470761103,"201051344001158","219011344069620",25.90,46.80,0,321.31,422.00,224.6,214.8,1.030,510015.2,510015.2,2467,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761141,857051.00
08/09/2016 12:45,2,8.359,ACTIVE,220.06,372.41,60.028,1470761103,"201051344000576","219011344069620",26.68,45.50,0,321.31,422.00,225.7,215.9,1.047,517360.2,517360.2,2464,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761142,857052.00
08/09/2016 12:45,2,7.885,ACTIVE,213.51,371.21,59.991,1470761103,"274151322000087","219011344069620",24.35,63.30,0,331.23,394.05,194.3,185.6,0.725,734132.6,734132.6,2466,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470761143,857053.00
08/09/2016 13:00,2,7.324,ACTIVE,218.71,365.19,60.018,1470762003,"201051344000645","219011344069620",25.96,46.60,0,336.64,422.90,192.4,183.8,0.879,516964.8,516964.8,2465,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762004,857054.00
08/09/2016 13:00,2,5.133,ACTIVE,213.06,357.38,59.996,1470762003,"274151322000085","219011344069620",24.17,54.30,0,325.22,392.55,125.7,119.4,0.482,761903.8,761903.8,2438,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762005,857055.00
08/09/2016 13:00,2,7.342,ACTIVE,217.58,364.29,60.049,1470762003,"201051344000633","219011344069620",26.20,47.80,0,334.24,421.70,194.7,186.0,0.932,508418.1,508418.1,2459,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762006,857056.00
08/09/2016 13:00,2,8.041,ACTIVE,219.61,369.70,60.002,1470762003,"201051344000469","219011344069620",25.50,42.50,0,335.74,425.91,207.9,198.8,0.994,510605.9,510605.9,2473,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762007,857057.00
08/09/2016 13:00,2,7.527,ACTIVE,216.45,363.99,59.938,1470762003,"201051344000646","219011344069620",26.80,47.50,0,333.63,420.80,204.8,195.7,0.937,511865.9,511865.9,2461,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762008,857058.00
08/09/2016 13:00,2,7.182,ACTIVE,213.74,370.30,60.007,1470762003,"274151322000052","219011344069620",26.50,60.80,0,327.32,399.46,192.6,184.0,0.751,781243.3,781243.3,2440,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762009,857059.00
08/09/2016 13:00,2,8.391,ACTIVE,218.26,369.40,60.028,1470762003,"201051344000585","219011344069620",26.60,46.20,0,334.54,420.50,226.0,216.2,1.047,520807.3,520807.3,2454,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762010,857060.00
08/09/2016 13:00,2,7.963,ACTIVE,216.45,363.39,59.938,1470762003,"201051344001230","219011344069620",26.76,47.30,0,330.63,420.50,215.9,206.4,1.016,515220.0,515220.0,2474,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762011,857061.00
08/09/2016 13:00,2,7.846,ACTIVE,218.03,365.49,60.023,1470762003,"201051344000582","219011344069620",26.88,44.00,0,334.24,423.20,213.2,203.9,0.972,508024.0,508024.0,2461,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762012,857062.00
08/09/2016 13:00,2,7.645,ACTIVE,216.22,363.39,60.039,1470762003,"201051344000955","219011344069620",26.52,46.40,0,333.63,419.60,205.2,196.1,0.937,521571.5,521571.5,2466,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762013,857063.00
08/09/2016 13:00,2,4.416,ACTIVE,213.29,421.10,60.002,1470762003,"274151322000094","219011344069620",37.31,54.30,0,338.14,447.55,167.2,159.4,0.650,639492.7,639492.7,2481,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762014,857064.00
08/09/2016 13:00,2,8.227,ACTIVE,220.06,369.40,59.996,1470762003,"201051344000579","219011344069620",25.82,49.50,0,336.94,424.71,215.7,206.3,1.021,524857.5,524857.5,2471,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762015,857065.00
08/09/2016 13:00,2,7.941,ACTIVE,216.67,363.39,60.028,1470762003,"201051344000890","219011344069620",27.00,50.00,0,334.54,420.80,217.1,207.6,0.990,518814.9,518814.9,2460,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762015,857066.00
08/09/2016 13:00,2,8.285,ACTIVE,217.80,368.20,60.028,1470762003,"201051344000438","219011344069620",26.58,47.30,0,334.24,419.00,222.8,213.1,1.043,520409.8,520409.8,2470,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762016,857067.00
08/09/2016 13:00,2,8.330,ACTIVE,217.13,368.50,59.965,1470762003,"201051344000417","219011344069620",26.60,49.80,0,333.93,418.39,224.2,214.5,1.056,511916.5,511916.5,2463,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762017,857068.00
08/09/2016 13:00,2,7.951,ACTIVE,213.51,355.88,60.012,1470762003,"274151322000083","219011344069620",26.02,61.30,0,327.62,395.55,209.5,200.3,0.849,774203.4,774203.4,2447,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762018,857069.00
08/09/2016 13:00,2,8.373,ACTIVE,214.87,356.78,59.981,1470762003,"274151322000076","219011344069620",26.88,59.30,0,330.03,406.37,227.7,217.8,0.884,825738.1,825738.1,2450,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762019,857070.00
08/09/2016 13:00,2,8.197,ACTIVE,218.48,368.80,59.981,1470762003,"201051344000868","219011344069620",26.96,43.40,0,333.93,421.70,223.7,214.0,1.021,509481.0,509481.0,2465,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762020,857071.00
08/09/2016 13:00,2,7.861,ACTIVE,213.74,359.78,60.012,1470762003,"274151322000095","219011344069620",26.80,59.00,0,327.02,402.16,213.0,203.7,0.809,817396.6,817396.6,2454,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762021,857072.00
08/09/2016 13:00,2,8.787,ACTIVE,220.52,371.21,60.023,1470762003,"201051344000988","219011344069620",26.10,47.50,0,336.34,423.81,232.4,222.4,1.078,505744.6,505744.6,2473,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762022,857073.00
08/09/2016 13:00,2,8.607,ACTIVE,218.48,368.50,60.034,1470762003,"201051344001025","219011344069620",27.25,46.80,0,334.24,420.20,237.5,227.3,1.052,519835.3,519835.3,2461,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762023,857074.00
08/09/2016 13:00,2,8.857,ACTIVE,220.74,371.21,60.023,1470762003,"201051344000458","219011344069620",26.42,48.30,0,336.94,423.81,236.9,226.7,1.078,516932.2,516932.2,2461,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762024,857075.00
08/09/2016 13:00,2,8.852,ACTIVE,220.97,373.91,60.034,1470762003,"201051344000853","219011344069620",26.60,46.80,0,338.74,425.01,238.3,228.0,1.127,516049.8,516049.8,2462,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762024,857076.00
08/09/2016 13:00,2,8.859,ACTIVE,216.90,367.00,60.018,1470762003,"201051344000685","219011344069620",26.44,46.60,0,336.04,419.00,237.4,227.2,1.136,519711.0,519711.0,2472,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762025,857077.00
08/09/2016 13:00,2,8.746,ACTIVE,218.48,371.51,60.034,1470762003,"201051344000917","219011344069620",26.92,45.30,0,334.24,418.09,238.3,228.1,1.114,516623.7,516623.7,2476,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762026,857078.00
08/09/2016 13:00,2,8.762,ACTIVE,217.13,367.30,59.991,1470762003,"201051344001145","219011344069620",26.64,45.80,0,334.84,419.30,236.2,226.1,1.069,521849.5,521849.5,2474,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762027,857079.00
08/09/2016 13:00,2,8.918,ACTIVE,218.93,370.30,59.981,1470762003,"201051344000651","219011344069620",26.66,44.50,0,334.54,422.90,240.8,230.5,1.087,514625.3,514625.3,2460,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762028,857080.00
08/09/2016 13:00,2,8.232,ACTIVE,213.74,367.00,59.981,1470762003,"274151322000088","219011344069620",24.71,54.00,0,326.42,395.55,205.9,196.8,0.787,746039.2,746039.2,2441,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762029,857081.00
08/09/2016 13:00,2,5.658,ACTIVE,214.87,411.48,59.986,1470762003,"274151322000068","219011344069620",36.74,55.50,0,333.63,445.15,210.7,201.5,0.813,639666.3,639666.3,2478,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762030,857082.00
08/09/2016 13:00,2,8.863,ACTIVE,218.48,370.00,59.954,1470762003,"201051344001135","219011344069620",26.58,45.50,0,334.84,418.70,238.6,228.3,1.096,510719.5,510719.5,2462,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762031,857083.00
08/09/2016 13:00,2,8.986,ACTIVE,218.26,371.51,59.965,1470762003,"201051344000594","219011344069620",26.16,51.00,0,333.93,420.20,238.2,228.0,1.069,521328.3,521328.3,2466,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762032,857084.00
08/09/2016 13:00,2,8.914,ACTIVE,218.71,369.40,60.039,1470762003,"201051344001203","219011344069620",26.88,44.80,0,334.84,424.11,242.6,232.2,1.131,518619.4,518619.4,2470,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762033,857085.00
08/09/2016 13:00,2,8.279,ACTIVE,214.19,376.92,59.981,1470762003,"274151322000054","219011344069620",24.83,56.80,0,326.72,393.75,208.0,198.8,0.800,761536.2,761536.2,2440,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762035,857086.00
08/09/2016 13:00,2,8.893,ACTIVE,219.16,371.51,60.018,1470762003,"201051344000867","219011344069620",26.56,48.80,0,334.84,418.70,239.2,228.9,1.078,508588.9,508588.9,2462,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762036,857087.00
08/09/2016 13:00,2,8.686,ACTIVE,218.93,370.90,60.023,1470762003,"201051344001093","219011344069620",27.27,43.40,0,334.54,423.50,239.8,229.6,1.131,516020.7,516020.7,2476,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762037,857088.00
08/09/2016 13:00,2,8.941,ACTIVE,220.06,369.70,60.007,1470762003,"201051344000900","219011344069620",26.92,44.30,0,334.84,425.91,243.8,233.4,1.087,524976.1,524976.1,2470,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762038,857089.00
08/09/2016 13:00,2,8.660,ACTIVE,219.84,370.30,59.965,1470762003,"201051344000648","219011344069620",26.48,47.00,0,336.04,424.11,232.2,222.2,1.074,514685.8,514685.8,2460,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762038,857090.00
08/09/2016 13:00,2,8.668,ACTIVE,220.29,369.70,60.002,1470762003,"201051344000569","219011344069620",26.92,46.20,0,335.14,424.71,236.3,226.1,1.087,525319.0,525319.0,2463,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762039,857091.00
08/09/2016 13:00,2,8.762,ACTIVE,220.74,371.51,60.002,1470762003,"201051344000983","219011344069620",26.82,47.30,0,336.04,425.61,237.8,227.6,1.065,517449.3,517449.3,2459,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762040,857092.00
08/09/2016 13:00,2,8.791,ACTIVE,220.52,374.51,59.944,1470762003,"201051344001158","219011344069620",26.26,47.50,0,336.04,423.81,233.8,223.7,1.074,510067.1,510067.1,2468,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762041,857093.00
08/09/2016 13:00,2,8.609,ACTIVE,220.52,372.11,60.002,1470762003,"201051344000576","219011344069620",26.90,45.30,0,336.04,424.41,234.5,224.4,1.087,517412.5,517412.5,2465,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762042,857094.00
08/09/2016 13:00,2,8.113,ACTIVE,213.96,357.98,59.996,1470762003,"274151322000087","219011344069620",24.39,64.30,0,326.42,390.74,200.4,191.5,0.756,734177.3,734177.3,2467,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762043,857095.00
08/09/2016 13:15,2,2.158,ACTIVE,213.96,354.97,59.933,1470762903,"201051344000645","219011344069620",26.30,45.50,0,318.61,428.61,57.5,53.6,0.482,517008.7,517008.7,2466,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762905,857096.00
08/09/2016 13:15,2,2.033,ACTIVE,211.48,346.56,59.975,1470762903,"274151322000085","219011344069620",25.11,52.00,0,330.03,401.56,51.6,47.9,0.358,761941.9,761941.9,2439,0,0,0,L,1151911521,0,122.01,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762905,857097.00
08/09/2016 13:15,2,2.156,ACTIVE,213.51,356.18,59.907,1470762903,"201051344000633","219011344069620",26.18,46.60,0,318.30,428.61,57.2,53.3,0.491,508462.3,508462.3,2460,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762907,857098.00
08/09/2016 13:15,2,2.119,ACTIVE,213.29,355.58,59.970,1470762903,"201051344000469","219011344069620",26.50,41.30,0,315.60,429.52,56.9,53.0,0.486,510650.6,510650.6,2474,0,0,0,L,1122011218,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762908,857099.00
08/09/2016 13:15,2,2.057,ACTIVE,212.16,352.27,59.981,1470762903,"201051344000646","219011344069620",26.76,46.60,0,317.70,427.11,55.8,51.9,0.473,511910.1,511910.1,2462,0,0,0,L,1122011218,0,121.78,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762909,857100.00
08/09/2016 13:15,2,2.002,ACTIVE,211.03,357.08,60.002,1470762903,"274151322000052","219011344069620",26.14,58.30,0,328.52,405.77,53.0,49.2,0.367,781284.8,781284.8,2441,0,0,0,L,1151911521,0,120.88,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762910,857101.00
08/09/2016 13:15,2,2.123,ACTIVE,212.83,353.17,59.991,1470762903,"201051344000585","219011344069620",26.50,44.80,0,316.50,427.41,57.0,53.1,0.468,520852.0,520852.0,2455,0,0,0,L,1122011218,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762911,857102.00
08/09/2016 13:15,2,1.973,ACTIVE,212.16,350.17,60.012,1470762903,"201051344001230","219011344069620",25.98,46.00,0,318.30,424.41,51.9,48.2,0.433,515263.8,515263.8,2475,0,0,0,L,1122011218,0,121.78,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762912,857103.00
08/09/2016 13:15,2,1.969,ACTIVE,213.06,352.87,59.933,1470762903,"201051344000582","219011344069620",26.28,42.50,0,316.80,429.52,52.4,48.6,0.446,508067.9,508067.9,2462,0,0,0,L,1122011218,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762913,857104.00
08/09/2016 13:15,2,1.996,ACTIVE,212.38,351.07,59.907,1470762903,"201051344000955","219011344069620",26.66,44.80,0,318.00,423.81,53.9,50.1,0.455,521615.5,521615.5,2467,0,0,0,L,1122011218,0,121.33,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762914,857105.00
08/09/2016 13:15,2,1.197,ACTIVE,211.48,400.96,59.975,1470762903,"274151322000094","219011344069620",36.82,51.80,0,334.54,454.46,44.8,41.3,0.305,639531.7,639531.7,2482,0,0,0,L,1151911521,0,121.10,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762914,857106.00
08/09/2016 13:15,2,2.002,ACTIVE,213.29,354.07,59.949,1470762903,"201051344000579","219011344069620",26.50,48.80,0,318.30,428.31,53.7,49.9,0.446,524901.5,524901.5,2472,0,0,0,L,1122011218,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762915,857107.00
08/09/2016 13:15,2,1.965,ACTIVE,212.61,350.47,60.002,1470762903,"201051344000890","219011344069620",26.32,48.80,0,318.61,424.41,52.4,48.7,0.429,518858.6,518858.6,2461,0,0,0,L,1122011218,0,122.01,120.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762916,857108.00
08/09/2016 13:15,2,1.947,ACTIVE,213.06,352.57,59.986,1470762903,"201051344000438","219011344069620",26.22,46.20,0,315.90,427.41,51.8,48.0,0.446,520453.3,520453.3,2471,0,0,0,L,1122011218,0,122.23,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762917,857109.00
08/09/2016 13:15,2,1.910,ACTIVE,212.61,351.37,59.912,1470762903,"201051344000417","219011344069620",26.44,48.50,0,318.30,424.11,51.2,47.5,0.442,511959.5,511959.5,2464,0,0,0,L,1122011218,0,121.55,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762918,857110.00
08/09/2016 13:15,2,1.824,ACTIVE,211.25,345.66,59.986,1470762903,"274151322000083","219011344069620",26.32,58.00,0,326.72,404.57,48.6,45.0,0.349,774244.1,774244.1,2448,0,0,0,L,1151911521,0,121.10,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762919,857111.00
08/09/2016 13:15,2,1.959,ACTIVE,212.16,346.86,59.970,1470762903,"274151322000076","219011344069620",26.64,56.30,0,330.33,407.57,52.8,49.1,0.367,825782.3,825782.3,2451,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762920,857112.00
08/09/2016 13:15,2,1.975,ACTIVE,212.38,351.37,59.975,1470762903,"201051344000868","219011344069620",26.18,42.30,0,318.00,428.31,52.4,48.7,0.420,509525.1,509525.1,2466,0,0,0,L,1122011218,0,121.10,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762921,857113.00
08/09/2016 13:15,2,1.898,ACTIVE,211.48,350.47,59.954,1470762903,"274151322000095","219011344069620",26.58,55.30,0,325.52,407.87,51.1,47.4,0.349,817440.4,817440.4,2455,0,0,0,L,1151911521,0,122.01,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762922,857114.00
08/09/2016 13:15,2,1.943,ACTIVE,213.29,354.37,59.981,1470762903,"201051344000988","219011344069620",25.80,45.50,0,316.50,428.31,50.9,47.2,0.446,505788.0,505788.0,2474,0,0,0,L,1122011218,0,121.33,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762923,857115.00
08/09/2016 13:15,2,1.930,ACTIVE,212.83,350.77,59.996,1470762903,"201051344001025","219011344069620",26.58,45.80,0,319.21,427.11,52.0,48.2,0.420,519879.5,519879.5,2462,0,0,0,L,1122011218,0,121.55,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762924,857116.00
08/09/2016 13:15,2,1.908,ACTIVE,213.06,352.27,59.986,1470762903,"201051344000458","219011344069620",26.40,47.30,0,317.10,428.31,51.0,47.3,0.438,516975.7,516975.7,2462,0,0,0,L,1122011218,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762924,857117.00
08/09/2016 13:15,2,1.914,ACTIVE,213.74,353.77,59.975,1470762903,"201051344000853","219011344069620",26.30,45.30,0,321.01,428.01,51.0,47.3,0.442,516093.4,516093.4,2463,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762925,857118.00
08/09/2016 13:15,2,1.820,ACTIVE,212.61,351.67,59.996,1470762903,"201051344000685","219011344069620",26.56,45.30,0,316.50,424.11,49.0,45.4,0.424,519754.3,519754.3,2473,0,0,0,L,1122011218,0,122.46,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762926,857119.00
08/09/2016 13:15,2,1.832,ACTIVE,212.61,350.17,60.023,1470762903,"201051344001145","219011344069620",26.18,44.00,0,319.51,423.81,48.6,45.0,0.393,521892.5,521892.5,2475,0,0,0,L,1122011218,0,121.78,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762929,857120.00
08/09/2016 13:15,2,1.873,ACTIVE,213.06,351.67,59.986,1470762903,"201051344000651","219011344069620",26.34,43.00,0,318.00,427.71,50.0,46.3,0.411,514668.9,514668.9,2461,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762929,857121.00
08/09/2016 13:15,2,1.764,ACTIVE,211.03,348.36,59.986,1470762903,"274151322000088","219011344069620",24.75,51.30,0,328.52,401.56,44.2,40.7,0.287,746076.9,746076.9,2442,0,0,0,L,1151911521,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762930,857122.00
08/09/2016 13:15,2,1.207,ACTIVE,212.16,390.44,59.986,1470762903,"274151322000068","219011344069620",35.62,52.30,0,334.84,453.86,43.3,39.9,0.292,639704.5,639704.5,2479,0,0,0,L,1151911521,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762931,857123.00
08/09/2016 13:15,2,1.932,ACTIVE,212.61,350.17,59.954,1470762903,"201051344001135","219011344069620",26.38,44.00,0,318.61,427.71,51.6,47.9,0.420,510762.7,510762.7,2463,0,0,0,L,1122011218,0,121.78,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762932,857124.00
08/09/2016 13:15,2,1.881,ACTIVE,212.61,351.07,60.023,1470762903,"201051344000594","219011344069620",26.38,49.80,0,317.40,428.61,50.3,46.6,0.424,521371.3,521371.3,2467,0,0,0,L,1122011218,0,121.33,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762933,857125.00
08/09/2016 13:15,2,1.865,ACTIVE,212.83,351.37,60.012,1470762903,"201051344001203","219011344069620",26.92,43.80,0,317.70,427.11,50.8,47.1,0.429,518663.1,518663.1,2471,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762934,857126.00
08/09/2016 13:15,2,1.758,ACTIVE,211.25,345.36,59.981,1470762903,"274151322000054","219011344069620",25.23,53.00,0,326.72,403.97,45.0,41.5,0.301,761574.0,761574.0,2441,0,0,0,L,1151911521,0,121.33,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762935,857127.00
08/09/2016 13:15,2,1.920,ACTIVE,212.83,350.77,59.991,1470762903,"201051344000867","219011344069620",26.24,46.80,0,318.61,428.31,51.1,47.4,0.424,508632.0,508632.0,2463,0,0,0,L,1122011218,0,121.55,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762936,857128.00
08/09/2016 13:15,2,1.777,ACTIVE,213.06,351.07,59.959,1470762903,"201051344001093","219011344069620",26.80,42.00,0,316.20,428.91,48.2,44.6,0.402,516063.8,516063.8,2477,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762937,857129.00
08/09/2016 13:15,2,1.912,ACTIVE,213.06,353.17,59.975,1470762903,"201051344000900","219011344069620",26.66,43.00,0,317.10,428.61,51.6,47.9,0.420,525020.0,525020.0,2471,0,0,0,L,1122011218,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762938,857130.00
08/09/2016 13:15,2,1.871,ACTIVE,213.29,351.97,59.981,1470762903,"201051344000648","219011344069620",26.10,45.00,0,317.40,430.42,49.5,45.9,0.424,514727.9,514727.9,2461,0,0,0,L,1122011218,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762939,857131.00
08/09/2016 13:15,2,1.896,ACTIVE,213.06,353.17,59.981,1470762903,"201051344000569","219011344069620",26.38,44.30,0,317.10,429.52,50.7,47.0,0.429,525361.8,525361.8,2464,0,0,0,L,1122011218,0,121.10,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762939,857132.00
08/09/2016 13:15,2,1.924,ACTIVE,213.29,352.57,59.907,1470762903,"201051344000983","219011344069620",26.54,46.00,0,318.61,430.12,51.8,48.0,0.429,517492.3,517492.3,2460,0,0,0,L,1122011218,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762940,857133.00
08/09/2016 13:15,2,1.885,ACTIVE,213.06,351.67,60.007,1470762903,"201051344001158","219011344069620",26.16,46.60,0,317.40,429.22,50.0,46.4,0.429,510109.4,510109.4,2469,0,0,0,L,1122011218,0,121.33,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762941,857134.00
08/09/2016 13:15,2,1.832,ACTIVE,213.51,353.47,60.012,1470762903,"201051344000576","219011344069620",26.70,43.60,0,316.80,429.82,49.5,45.9,0.429,517454.9,517454.9,2466,0,0,0,L,1122011218,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762942,857135.00
08/09/2016 13:15,2,1.738,ACTIVE,211.48,352.87,60.002,1470762903,"274151322000087","219011344069620",24.75,60.00,0,327.62,401.26,43.5,40.1,0.287,734214.0,734214.0,2468,0,0,0,L,1151911521,0,121.78,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762943,857136.00
08/09/2016 13:15,2,1.775,ACTIVE,213.06,351.07,59.986,1470762903,"201051344000917","219011344069620",26.88,43.40,0,318.00,427.41,48.3,44.7,0.402,516667.1,516667.1,2477,0,0,0,L,1122011218,1,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470762944,857137.00
08/09/2016 13:30,2,7.062,ACTIVE,218.48,364.59,60.012,1470763803,"201051344000645","219011344069620",26.40,46.80,0,319.51,429.52,188.8,180.3,0.866,517056.0,517056.0,2467,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763804,857138.00
08/09/2016 13:30,2,6.818,ACTIVE,213.74,373.31,59.975,1470763803,"274151322000085","219011344069620",24.59,54.50,0,325.22,400.36,169.6,161.8,0.654,761982.4,761982.4,2440,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763805,857139.00
08/09/2016 13:30,2,8.348,ACTIVE,218.71,369.40,59.991,1470763803,"201051344000633","219011344069620",25.88,48.00,0,317.40,428.61,218.8,209.2,1.043,508509.9,508509.9,2461,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763806,857140.00
08/09/2016 13:30,2,8.834,ACTIVE,220.52,373.31,60.018,1470763803,"201051344000469","219011344069620",26.60,43.20,0,316.80,431.02,237.8,227.6,1.096,510699.0,510699.0,2475,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763807,857141.00
08/09/2016 13:30,2,8.658,ACTIVE,217.13,367.60,60.012,1470763803,"201051344000646","219011344069620",26.50,48.80,0,316.80,425.01,232.4,222.4,1.087,511957.8,511957.8,2463,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763808,857142.00
08/09/2016 13:30,2,7.857,ACTIVE,213.74,359.48,59.991,1470763803,"274151322000052","219011344069620",26.30,62.00,0,327.32,406.07,209.1,199.9,0.822,781329.0,781329.0,2442,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763809,857143.00
08/09/2016 13:30,2,8.807,ACTIVE,218.71,367.00,60.012,1470763803,"201051344000585","219011344069620",26.72,46.00,0,317.40,426.81,238.2,228.0,1.096,520900.4,520900.4,2456,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763809,857144.00
08/09/2016 13:30,2,8.559,ACTIVE,216.67,367.60,59.991,1470763803,"201051344001230","219011344069620",26.50,47.30,0,318.91,424.71,229.8,219.8,1.065,515311.1,515311.1,2476,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763810,857145.00
08/09/2016 13:30,2,8.896,ACTIVE,218.93,369.70,60.018,1470763803,"201051344000582","219011344069620",26.52,44.80,0,317.10,428.91,238.9,228.6,1.100,508115.5,508115.5,2463,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763811,857146.00
08/09/2016 13:30,2,8.867,ACTIVE,217.35,368.20,59.981,1470763803,"201051344000955","219011344069620",26.66,48.00,0,319.21,424.11,239.3,229.0,1.118,521663.2,521663.2,2468,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763812,857147.00
08/09/2016 13:30,2,5.709,ACTIVE,213.96,422.30,59.975,1470763803,"274151322000094","219011344069620",36.76,54.50,0,330.33,452.66,212.2,202.9,0.822,639573.5,639573.5,2483,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763813,857148.00
08/09/2016 13:30,2,8.252,ACTIVE,219.61,368.20,59.975,1470763803,"201051344000579","219011344069620",26.18,50.20,0,319.81,429.82,218.7,209.1,0.994,524949.8,524949.8,2473,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763814,857149.00
08/09/2016 13:30,2,8.125,ACTIVE,216.45,364.89,60.018,1470763803,"201051344000890","219011344069620",26.74,50.40,0,319.21,424.41,220.0,210.4,1.008,518906.3,518906.3,2462,0,0,0,L,1122011218,0,124.04,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763815,857150.00
08/09/2016 13:30,2,7.971,ACTIVE,217.58,367.30,60.018,1470763803,"201051344000438","219011344069620",26.34,48.30,0,317.70,426.21,212.9,203.5,1.016,520500.9,520500.9,2472,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763816,857151.00
08/09/2016 13:30,2,8.941,ACTIVE,217.58,369.40,60.018,1470763803,"201051344000417","219011344069620",26.10,50.00,0,317.40,423.81,236.3,226.2,1.114,512006.6,512006.6,2465,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763817,857152.00
08/09/2016 13:30,2,8.539,ACTIVE,213.51,376.31,59.965,1470763803,"274151322000083","219011344069620",25.68,62.30,0,325.82,404.27,222.0,212.4,0.897,774288.2,774288.2,2449,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763818,857153.00
08/09/2016 13:30,2,8.959,ACTIVE,214.87,383.23,60.007,1470763803,"274151322000076","219011344069620",26.80,60.30,0,330.03,408.78,242.9,232.5,0.941,825830.5,825830.5,2452,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763819,857154.00
08/09/2016 13:30,2,9.166,ACTIVE,219.16,370.90,60.007,1470763803,"201051344000868","219011344069620",26.30,43.40,0,319.51,430.12,243.9,233.5,1.096,509573.9,509573.9,2467,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763820,857155.00
08/09/2016 13:30,2,9.008,ACTIVE,213.74,366.70,59.991,1470763803,"274151322000095","219011344069620",26.38,59.50,0,324.32,407.27,240.8,230.5,0.906,817488.2,817488.2,2456,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763820,857156.00
08/09/2016 13:30,2,9.045,ACTIVE,220.97,373.31,60.002,1470763803,"201051344000988","219011344069620",26.16,47.50,0,318.91,431.32,239.6,229.4,1.074,505836.3,505836.3,2475,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763821,857157.00
08/09/2016 13:30,2,8.998,ACTIVE,218.71,370.00,59.949,1470763803,"201051344001025","219011344069620",26.72,47.80,0,319.51,427.11,243.4,233.0,1.074,519928.4,519928.4,2463,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763822,857158.00
08/09/2016 13:30,2,8.891,ACTIVE,220.52,372.11,60.023,1470763803,"201051344000458","219011344069620",26.44,49.00,0,317.70,428.91,238.0,227.8,1.127,517024.4,517024.4,2463,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763823,857159.00
08/09/2016 13:30,2,8.941,ACTIVE,220.97,374.51,60.007,1470763803,"201051344000853","219011344069620",26.30,46.80,0,319.81,430.12,238.1,227.9,1.083,516142.4,516142.4,2464,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763824,857160.00
08/09/2016 13:30,2,8.652,ACTIVE,216.90,368.20,60.012,1470763803,"201051344000685","219011344069620",26.86,47.30,0,316.50,423.81,235.2,225.1,1.136,519802.5,519802.5,2474,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763825,857161.00
08/09/2016 13:30,2,8.764,ACTIVE,218.48,369.70,59.944,1470763803,"201051344000917","219011344069620",26.52,45.30,0,319.21,426.21,235.3,225.2,1.087,516715.3,516715.3,2478,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763826,857162.00
08/09/2016 13:30,2,8.715,ACTIVE,216.90,369.40,60.018,1470763803,"201051344001145","219011344069620",26.44,46.20,0,319.81,423.81,233.4,223.4,1.083,521940.5,521940.5,2476,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763827,857163.00
08/09/2016 13:30,2,8.898,ACTIVE,218.93,370.60,59.938,1470763803,"201051344000651","219011344069620",26.32,44.50,0,319.51,427.41,237.1,227.0,1.069,514717.8,514717.8,2462,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763828,857164.00
08/09/2016 13:30,2,8.221,ACTIVE,213.51,363.09,59.986,1470763803,"274151322000088","219011344069620",24.55,55.50,0,323.11,401.86,204.2,195.2,0.778,746118.9,746118.9,2443,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763829,857165.00
08/09/2016 13:30,2,5.574,ACTIVE,214.87,402.46,59.986,1470763803,"274151322000068","219011344069620",36.90,56.80,0,333.03,452.66,207.7,198.5,0.800,639747.2,639747.2,2480,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763830,857166.00
08/09/2016 13:30,2,8.820,ACTIVE,218.48,368.80,59.996,1470763803,"201051344001135","219011344069620",26.42,46.40,0,318.30,426.51,235.9,225.8,1.065,510811.6,510811.6,2464,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763831,857167.00
08/09/2016 13:30,2,8.934,ACTIVE,218.03,366.10,60.007,1470763803,"201051344000594","219011344069620",26.22,51.30,0,318.61,428.91,237.0,226.8,1.087,521420.3,521420.3,2468,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763832,857168.00
08/09/2016 13:30,2,8.957,ACTIVE,218.48,368.80,59.975,1470763803,"201051344001203","219011344069620",26.54,46.00,0,317.70,427.11,240.8,230.5,1.123,518712.6,518712.6,2472,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763833,857169.00
08/09/2016 13:30,2,8.303,ACTIVE,213.74,355.58,59.996,1470763803,"274151322000054","219011344069620",24.79,57.00,0,323.11,403.97,208.4,199.2,0.800,761616.8,761616.8,2442,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763834,857170.00
08/09/2016 13:30,2,8.953,ACTIVE,218.93,367.30,60.018,1470763803,"201051344000867","219011344069620",26.18,48.80,0,319.51,428.31,237.4,227.2,1.074,508681.4,508681.4,2464,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763835,857171.00
08/09/2016 13:30,2,8.748,ACTIVE,218.71,372.11,59.970,1470763803,"201051344001093","219011344069620",26.70,44.00,0,318.61,427.71,236.5,226.3,1.083,516112.8,516112.8,2478,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763836,857172.00
08/09/2016 13:30,2,8.961,ACTIVE,219.84,372.11,60.018,1470763803,"201051344000900","219011344069620",26.72,45.30,0,321.01,430.12,242.5,232.1,1.078,525070.3,525070.3,2472,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763837,857173.00
08/09/2016 13:30,2,8.816,ACTIVE,219.61,369.40,60.023,1470763803,"201051344000569","219011344069620",26.58,46.40,0,318.91,435.53,237.5,227.3,1.087,525411.5,525411.5,2465,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763839,857174.00
08/09/2016 13:30,2,8.953,ACTIVE,220.06,371.21,59.933,1470763803,"201051344000983","219011344069620",26.12,48.30,0,319.21,429.22,236.9,226.7,1.087,517542.0,517542.0,2461,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763840,857175.00
08/09/2016 13:30,2,8.885,ACTIVE,220.29,368.20,60.012,1470763803,"201051344001158","219011344069620",25.88,49.00,0,318.00,428.61,232.6,222.6,1.087,510158.4,510158.4,2470,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763841,857176.00
