ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 13:30,2,8.725,ACTIVE,220.29,372.71,59.981,1470763803,"201051344000576","219011344069620",26.58,46.20,0,319.21,429.82,234.8,224.7,1.078,517504.4,517504.4,2467,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763842,857177.00
08/09/2016 13:30,2,8.133,ACTIVE,213.51,360.38,60.034,1470763803,"274151322000087","219011344069620",24.39,64.00,0,324.92,400.96,200.9,192.0,0.760,734256.2,734256.2,2469,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763842,857178.00
08/09/2016 13:30,2,8.590,ACTIVE,219.61,368.50,59.975,1470763803,"201051344000648","219011344069620",26.32,47.00,0,317.40,430.42,229.0,219.1,1.052,514776.9,514776.9,2462,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470763843,857179.00
08/09/2016 13:45,2,2.752,ACTIVE,214.19,359.48,60.002,1470764703,"201051344000645","219011344069620",25.47,47.50,0,318.91,434.02,70.9,66.5,0.592,517107.0,517107.0,2468,0,0,0,L,1122011218,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764704,857180.00
08/09/2016 13:45,2,2.576,ACTIVE,211.93,359.48,60.002,1470764703,"274151322000085","219011344069620",24.29,55.50,0,327.92,400.06,63.4,59.2,0.442,762026.6,762026.6,2441,0,0,0,L,1151911521,0,121.78,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764705,857181.00
08/09/2016 13:45,2,2.775,ACTIVE,213.74,359.48,60.028,1470764703,"201051344000633","219011344069620",25.78,48.50,0,318.30,427.11,72.5,68.1,0.628,508561.3,508561.3,2462,0,0,0,L,1122011218,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764706,857182.00
08/09/2016 13:45,2,2.807,ACTIVE,214.19,360.99,60.002,1470764703,"201051344000469","219011344069620",25.90,43.40,0,316.80,437.03,73.7,69.2,0.645,510751.0,510751.0,2476,0,0,0,L,1122011218,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764707,857183.00
08/09/2016 13:45,2,2.752,ACTIVE,212.16,357.68,60.002,1470764703,"201051344000646","219011344069620",26.24,49.00,0,318.00,424.71,73.2,68.7,0.614,512009.3,512009.3,2464,0,0,0,L,1122011218,0,122.01,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764707,857184.00
08/09/2016 13:45,2,2.658,ACTIVE,211.48,356.18,59.991,1470764703,"274151322000052","219011344069620",25.94,62.80,0,327.02,403.67,69.9,65.5,0.482,781377.2,781377.2,2443,0,0,0,L,1151911521,0,120.65,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764708,857185.00
08/09/2016 13:45,2,2.910,ACTIVE,213.06,359.18,59.975,1470764703,"201051344000585","219011344069620",26.02,46.80,0,318.61,422.00,76.7,72.1,0.641,520952.6,520952.6,2457,0,0,0,L,1122011218,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764709,857186.00
08/09/2016 13:45,2,2.736,ACTIVE,212.16,357.38,59.991,1470764703,"201051344001230","219011344069620",26.20,48.30,0,317.10,423.81,72.7,68.2,0.614,515362.2,515362.2,2477,0,0,0,L,1122011218,0,121.78,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764710,857187.00
08/09/2016 13:45,2,2.773,ACTIVE,213.06,359.48,59.981,1470764703,"201051344000582","219011344069620",26.38,44.50,0,317.10,424.11,74.1,69.6,0.628,508166.6,508166.6,2464,0,0,0,L,1122011218,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764711,857188.00
08/09/2016 13:45,2,2.875,ACTIVE,212.16,357.98,59.975,1470764703,"201051344000955","219011344069620",26.02,47.00,0,318.91,423.50,75.8,71.3,0.645,521714.3,521714.3,2469,0,0,0,L,1122011218,0,121.33,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764712,857189.00
08/09/2016 13:45,2,1.799,ACTIVE,211.70,394.65,59.991,1470764703,"274151322000094","219011344069620",36.02,55.30,0,329.43,447.25,65.5,61.3,0.464,639618.8,639618.8,2484,0,0,0,L,1151911521,0,121.33,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764713,857190.00
08/09/2016 13:45,2,2.977,ACTIVE,214.19,361.59,59.996,1470764703,"201051344000579","219011344069620",26.34,50.60,0,319.21,433.72,79.3,74.6,0.672,525001.1,525001.1,2474,0,0,0,L,1122011218,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764714,857191.00
08/09/2016 13:45,2,2.961,ACTIVE,211.93,357.98,60.007,1470764703,"201051344000890","219011344069620",25.96,50.60,0,318.30,424.71,77.8,73.2,0.654,518957.2,518957.2,2463,0,0,0,L,1122011218,0,122.01,120.42,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764715,857192.00
08/09/2016 13:45,2,2.941,ACTIVE,212.83,360.38,59.996,1470764703,"201051344000438","219011344069620",26.30,48.80,0,316.50,424.11,78.3,73.6,0.685,520551.6,520551.6,2473,0,0,0,L,1122011218,0,122.46,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764716,857193.00
08/09/2016 13:45,2,3.021,ACTIVE,212.61,357.38,60.012,1470764703,"201051344000417","219011344069620",25.86,50.40,0,317.70,423.50,79.1,74.5,0.694,512056.8,512056.8,2466,0,0,0,L,1122011218,0,122.01,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764717,857194.00
08/09/2016 13:45,2,2.971,ACTIVE,211.03,347.76,60.023,1470764703,"274151322000083","219011344069620",25.98,63.00,0,327.02,400.36,78.2,73.5,0.583,774335.6,774335.6,2450,0,0,0,L,1151911521,0,120.88,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764718,857195.00
08/09/2016 13:45,2,3.232,ACTIVE,212.16,351.37,59.986,1470764703,"274151322000076","219011344069620",26.36,61.30,0,324.92,407.27,86.3,81.4,0.336,825882.1,825882.1,2453,0,0,0,L,1151911521,0,121.55,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764719,857196.00
08/09/2016 13:45,2,4.121,ACTIVE,214.41,351.37,59.996,1470764703,"201051344000868","219011344069620",26.14,43.80,0,318.91,434.63,109.1,103.4,0.513,509625.2,509625.2,2468,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764719,857197.00
08/09/2016 13:45,2,4.643,ACTIVE,212.16,344.45,59.991,1470764703,"274151322000095","219011344069620",24.07,60.30,0,323.72,405.17,113.2,107.3,0.433,817539.3,817539.3,2457,0,0,0,L,1151911521,0,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764720,857198.00
08/09/2016 13:45,2,5.449,ACTIVE,216.45,357.08,60.007,1470764703,"201051344000988","219011344069620",23.30,47.00,0,314.40,439.43,128.7,122.3,0.623,505886.9,505886.9,2476,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764721,857199.00
08/09/2016 13:45,2,5.148,ACTIVE,215.09,354.67,60.007,1470764703,"201051344001025","219011344069620",26.68,47.30,0,319.51,423.20,139.1,132.4,0.641,519980.2,519980.2,2464,0,0,0,L,1122011218,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764722,857200.00
08/09/2016 13:45,2,5.121,ACTIVE,216.22,356.78,60.012,1470764703,"201051344000458","219011344069620",26.12,49.30,0,317.70,428.61,135.7,129.1,0.658,517075.0,517075.0,2464,0,0,0,L,1122011218,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764723,857201.00
08/09/2016 13:45,2,4.090,ACTIVE,216.22,354.37,59.996,1470764703,"201051344000853","219011344069620",26.64,47.00,0,320.71,428.61,110.3,104.5,0.521,516193.2,516193.2,2465,0,0,0,L,1122011218,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764724,857202.00
08/09/2016 13:45,2,4.137,ACTIVE,214.41,352.27,59.996,1470764703,"201051344000685","219011344069620",26.94,47.80,0,316.80,424.11,112.6,106.7,0.539,519853.2,519853.2,2475,0,0,0,L,1122011218,0,123.14,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764725,857203.00
08/09/2016 13:45,2,4.486,ACTIVE,214.64,351.97,60.028,1470764703,"201051344001145","219011344069620",26.02,46.40,0,320.41,423.81,118.0,112.0,0.535,521990.8,521990.8,2477,0,0,0,L,1122011218,0,122.68,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764727,857204.00
08/09/2016 13:45,2,3.723,ACTIVE,215.09,351.97,59.991,1470764703,"201051344000651","219011344069620",26.60,44.80,0,318.91,426.21,100.2,94.8,0.455,514769.0,514769.0,2463,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764728,857205.00
08/09/2016 13:45,2,3.484,ACTIVE,211.70,351.67,59.991,1470764703,"274151322000088","219011344069620",24.29,53.80,0,324.02,399.46,85.6,80.7,0.327,746162.9,746162.9,2444,0,0,0,L,1151911521,0,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764729,857206.00
08/09/2016 13:45,2,2.027,ACTIVE,212.38,405.17,59.986,1470764703,"274151322000068","219011344069620",36.86,55.50,0,331.23,448.15,75.7,71.1,0.544,639791.9,639791.9,2481,0,0,0,L,1151911521,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764730,857207.00
08/09/2016 13:45,2,3.492,ACTIVE,213.96,348.66,59.986,1470764703,"201051344001135","219011344069620",26.38,46.40,0,318.61,422.30,93.2,88.0,0.420,510862.2,510862.2,2465,0,0,0,L,1122011218,0,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764731,857208.00
08/09/2016 13:45,2,3.121,ACTIVE,213.29,347.76,59.986,1470764703,"201051344000594","219011344069620",26.32,51.80,0,316.20,429.52,83.2,78.3,0.389,521470.8,521470.8,2469,0,0,0,L,1122011218,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764732,857209.00
08/09/2016 13:45,2,3.168,ACTIVE,214.19,347.16,60.007,1470764703,"201051344001203","219011344069620",26.46,45.30,0,318.30,423.50,84.9,80.0,0.402,518764.0,518764.0,2473,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764733,857210.00
08/09/2016 13:45,2,2.973,ACTIVE,211.25,348.96,59.996,1470764703,"274151322000054","219011344069620",24.95,57.00,0,326.72,400.66,75.0,70.5,0.504,761661.2,761661.2,2443,0,0,0,L,1151911521,0,121.78,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764734,857211.00
08/09/2016 13:45,2,3.066,ACTIVE,213.74,346.56,59.986,1470764703,"201051344000867","219011344069620",26.08,49.00,0,318.91,423.50,81.0,76.3,0.358,508732.0,508732.0,2465,0,0,0,L,1122011218,0,122.23,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764735,857212.00
08/09/2016 13:45,2,2.898,ACTIVE,213.96,348.96,59.991,1470764703,"201051344001093","219011344069620",26.80,43.60,0,318.61,423.20,78.7,74.0,0.362,516163.4,516163.4,2479,0,0,0,L,1122011218,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764736,857213.00
08/09/2016 13:45,2,2.961,ACTIVE,213.74,348.96,59.954,1470764703,"201051344000900","219011344069620",26.52,45.30,0,318.00,428.91,79.6,74.9,0.367,525121.9,525121.9,2473,0,0,0,L,1122011218,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764737,857214.00
08/09/2016 13:45,2,2.871,ACTIVE,213.96,359.78,59.986,1470764703,"201051344000648","219011344069620",26.00,46.60,0,315.90,432.22,75.6,71.0,0.654,514825.9,514825.9,2463,0,0,0,L,1122011218,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764738,857215.00
08/09/2016 13:45,2,2.861,ACTIVE,213.74,360.08,59.986,1470764703,"201051344000569","219011344069620",26.56,46.80,0,317.10,433.42,77.0,72.4,0.658,525461.6,525461.6,2466,0,0,0,L,1122011218,0,121.33,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764738,857216.00
08/09/2016 13:45,2,2.916,ACTIVE,213.96,349.26,59.991,1470764703,"201051344000983","219011344069620",26.64,48.00,0,319.51,440.04,78.7,74.0,0.367,517592.4,517592.4,2462,0,0,0,L,1122011218,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764739,857217.00
08/09/2016 13:45,2,2.861,ACTIVE,213.74,359.78,59.996,1470764703,"201051344001158","219011344069620",26.38,48.50,0,317.40,428.31,76.5,71.9,0.654,510208.1,510208.1,2471,0,0,0,L,1122011218,0,121.78,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764740,857218.00
08/09/2016 13:45,2,2.861,ACTIVE,213.96,361.29,60.018,1470764703,"201051344000576","219011344069620",26.24,45.50,0,317.70,428.61,76.1,71.5,0.650,517554.2,517554.2,2468,0,0,0,L,1122011218,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764741,857219.00
08/09/2016 13:45,2,2.697,ACTIVE,211.70,353.17,59.959,1470764703,"274151322000087","219011344069620",24.57,62.00,0,322.81,405.77,67.1,62.8,0.455,734299.3,734299.3,2470,0,0,0,L,1151911521,0,122.01,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764742,857220.00
08/09/2016 13:45,2,2.859,ACTIVE,213.29,359.48,59.996,1470764703,"201051344000917","219011344069620",26.28,45.30,0,318.91,422.60,76.1,71.5,0.658,516766.4,516766.4,2479,0,0,0,L,1122011218,1,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470764743,857221.00
08/09/2016 14:00,2,9.402,ACTIVE,220.74,373.01,59.986,1470765603,"201051344000645","219011344069620",26.44,45.80,0,317.70,428.61,251.8,241.1,1.153,517140.9,517140.9,2469,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765604,857222.00
08/09/2016 14:00,2,8.613,ACTIVE,214.41,353.77,59.981,1470765603,"274151322000085","219011344069620",24.85,53.50,0,326.72,401.26,216.7,207.2,0.831,762056.3,762056.3,2442,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765605,857223.00
08/09/2016 14:00,2,9.453,ACTIVE,219.61,373.01,59.986,1470765603,"201051344000633","219011344069620",26.50,47.00,0,316.50,430.12,253.6,242.8,1.189,508595.4,508595.4,2463,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765606,857224.00
08/09/2016 14:00,2,9.055,ACTIVE,221.42,376.62,59.996,1470765603,"201051344000469","219011344069620",27.71,42.30,0,315.30,431.92,254.1,243.3,1.189,510785.4,510785.4,2477,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765607,857225.00
08/09/2016 14:00,2,9.336,ACTIVE,218.26,372.11,59.981,1470765603,"201051344000646","219011344069620",26.80,46.60,0,317.10,426.51,253.3,242.5,1.167,512043.5,512043.5,2465,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765608,857226.00
08/09/2016 14:00,2,8.824,ACTIVE,214.41,355.58,59.954,1470765603,"274151322000052","219011344069620",26.42,59.30,0,318.00,406.67,235.9,225.8,0.919,781409.6,781409.6,2444,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765609,857227.00
08/09/2016 14:00,2,9.059,ACTIVE,219.61,372.11,59.996,1470765603,"201051344000585","219011344069620",27.77,45.50,0,317.70,426.81,254.6,243.8,1.176,520987.5,520987.5,2458,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765610,857228.00
08/09/2016 14:00,2,9.184,ACTIVE,217.58,370.00,59.991,1470765603,"201051344001230","219011344069620",27.08,46.80,0,317.10,426.21,251.4,240.8,1.171,515396.1,515396.1,2478,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765611,857229.00
08/09/2016 14:00,2,9.143,ACTIVE,219.61,371.81,60.002,1470765603,"201051344000582","219011344069620",26.88,42.80,0,317.40,430.72,248.7,238.2,1.136,508200.8,508200.8,2465,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765612,857230.00
08/09/2016 14:00,2,8.924,ACTIVE,217.58,366.70,59.996,1470765603,"201051344000955","219011344069620",26.76,46.00,0,316.50,425.01,241.6,231.2,1.109,521748.7,521748.7,2470,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765612,857231.00
08/09/2016 14:00,2,4.945,ACTIVE,213.96,409.08,59.975,1470765603,"274151322000094","219011344069620",37.65,53.50,0,331.23,454.76,187.2,178.7,0.720,639649.1,639649.1,2485,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765613,857232.00
08/09/2016 14:00,2,8.883,ACTIVE,220.06,369.40,59.991,1470765603,"201051344000579","219011344069620",23.70,49.00,0,319.21,431.92,214.2,204.8,1.016,525035.8,525035.8,2475,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765614,857233.00
08/09/2016 14:00,2,8.090,ACTIVE,216.22,361.89,59.986,1470765603,"201051344000890","219011344069620",25.39,49.00,0,318.00,426.51,208.2,199.0,0.959,518991.5,518991.5,2464,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765615,857234.00
08/09/2016 14:00,2,8.910,ACTIVE,218.26,369.70,59.991,1470765603,"201051344000438","219011344069620",26.06,47.00,0,317.70,428.01,235.6,225.4,1.105,520585.9,520585.9,2474,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765616,857235.00
08/09/2016 14:00,2,9.006,ACTIVE,218.03,369.70,59.991,1470765603,"201051344000417","219011344069620",26.42,48.50,0,317.40,425.61,240.9,230.6,1.127,512090.9,512090.9,2467,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765617,857236.00
08/09/2016 14:00,2,8.611,ACTIVE,213.74,372.41,59.996,1470765603,"274151322000083","219011344069620",26.10,60.80,0,324.02,405.47,227.4,217.5,0.919,774368.0,774368.0,2451,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765618,857237.00
08/09/2016 14:00,2,9.346,ACTIVE,215.09,368.80,59.981,1470765603,"274151322000076","219011344069620",26.60,58.30,0,327.62,408.18,251.8,241.1,0.990,825916.9,825916.9,2454,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765619,857238.00
08/09/2016 14:00,2,8.965,ACTIVE,219.16,372.11,60.012,1470765603,"201051344000868","219011344069620",27.37,43.20,0,317.70,429.22,248.4,237.8,1.109,509660.1,509660.1,2469,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765620,857239.00
08/09/2016 14:00,2,9.156,ACTIVE,213.51,355.28,59.991,1470765603,"274151322000095","219011344069620",26.72,57.70,0,322.21,407.27,247.3,236.8,0.941,817574.0,817574.0,2458,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765621,857240.00
08/09/2016 14:00,2,9.189,ACTIVE,220.97,372.41,60.007,1470765603,"201051344000988","219011344069620",26.14,46.00,0,315.60,430.12,242.9,232.5,1.118,505921.7,505921.7,2477,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765621,857241.00
08/09/2016 14:00,2,9.004,ACTIVE,219.16,368.80,60.023,1470765603,"201051344001025","219011344069620",27.02,46.40,0,318.61,426.21,245.9,235.4,1.092,520015.2,520015.2,2465,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765622,857242.00
08/09/2016 14:00,2,9.424,ACTIVE,221.19,373.91,59.996,1470765603,"201051344000458","219011344069620",26.14,47.50,0,317.70,431.62,249.2,238.6,1.171,517109.9,517109.9,2465,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765623,857243.00
08/09/2016 14:00,2,8.760,ACTIVE,220.97,372.41,59.986,1470765603,"201051344000853","219011344069620",26.72,46.40,0,319.21,430.72,237.1,226.9,1.109,516228.3,516228.3,2466,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765624,857244.00
08/09/2016 14:00,2,8.965,ACTIVE,217.35,369.40,59.986,1470765603,"201051344000685","219011344069620",26.64,45.80,0,315.30,425.31,241.7,231.3,1.145,519887.8,519887.8,2476,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765626,857245.00
08/09/2016 14:00,2,8.564,ACTIVE,218.71,370.60,59.991,1470765603,"201051344000917","219011344069620",26.96,43.80,0,318.61,425.91,233.8,223.7,1.096,516800.7,516800.7,2480,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765627,857246.00
08/09/2016 14:00,2,8.518,ACTIVE,217.35,368.50,59.996,1470765603,"201051344001145","219011344069620",26.96,45.00,0,318.61,425.01,232.5,222.5,1.078,522025.4,522025.4,2478,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765628,857247.00
08/09/2016 14:00,2,8.793,ACTIVE,219.39,370.60,59.981,1470765603,"201051344000651","219011344069620",26.94,43.40,0,317.70,431.02,239.8,229.5,1.087,514804.0,514804.0,2464,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765629,857248.00
08/09/2016 14:00,2,7.896,ACTIVE,213.96,367.60,59.981,1470765603,"274151322000088","219011344069620",25.23,53.00,0,324.92,402.46,201.8,192.8,0.773,746193.7,746193.7,2445,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765629,857249.00
08/09/2016 14:00,2,5.732,ACTIVE,215.09,407.57,59.944,1470765603,"274151322000068","219011344069620",36.72,54.00,0,334.54,462.58,214.3,204.9,0.826,639822.8,639822.8,2482,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765630,857250.00
08/09/2016 14:00,2,9.393,ACTIVE,219.39,372.41,59.970,1470765603,"201051344001135","219011344069620",26.56,45.00,0,318.61,427.41,252.8,242.1,1.149,510897.5,510897.5,2466,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765631,857251.00
08/09/2016 14:00,2,9.283,ACTIVE,218.48,369.10,59.970,1470765603,"201051344000594","219011344069620",27.08,50.20,0,316.80,425.31,254.3,243.5,1.153,521506.0,521506.0,2470,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765632,857252.00
08/09/2016 14:00,2,8.939,ACTIVE,219.61,371.21,59.986,1470765603,"201051344001203","219011344069620",28.11,44.00,0,317.10,428.61,254.3,243.6,1.176,518799.4,518799.4,2474,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765633,857253.00
08/09/2016 14:00,2,8.756,ACTIVE,214.41,376.31,59.933,1470765603,"274151322000054","219011344069620",25.23,56.00,0,327.32,405.47,223.5,213.8,0.857,761692.5,761692.5,2444,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765634,857254.00
08/09/2016 14:00,2,9.197,ACTIVE,219.39,371.51,59.975,1470765603,"201051344000867","219011344069620",26.78,47.50,0,317.40,427.41,249.4,238.8,1.127,508767.5,508767.5,2466,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765635,857255.00
08/09/2016 14:00,2,9.070,ACTIVE,219.39,371.81,59.965,1470765603,"201051344001093","219011344069620",27.15,43.00,0,318.61,428.31,249.5,238.9,1.131,516198.5,516198.5,2480,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765636,857256.00
08/09/2016 14:00,2,8.283,ALERT,219.84,370.00,59.986,1470765603,"201051344000900","219011344069620",27.31,44.50,0,310.19,516.38,229.0,219.1,1.025,525157.5,525157.5,2474,0,0,0,L,1122011218,0,124.72,124.94,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765638,857257.00
08/09/2016 14:00,2,8.949,ACTIVE,220.06,372.41,59.975,1470765603,"201051344000648","219011344069620",26.22,46.00,0,317.10,430.12,237.8,227.6,1.109,514861.0,514861.0,2464,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765639,857258.00
08/09/2016 14:00,2,8.711,ACTIVE,220.74,372.41,59.986,1470765603,"201051344000569","219011344069620",26.32,46.20,0,315.00,429.82,232.2,222.2,1.061,525497.3,525497.3,2467,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765639,857259.00
08/09/2016 14:00,2,8.254,ACTIVE,220.74,371.21,59.975,1470765603,"201051344000983","219011344069620",26.90,46.80,0,319.81,430.42,224.6,214.9,0.994,517628.3,517628.3,2463,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765640,857260.00
08/09/2016 14:00,2,8.080,ACTIVE,219.84,371.81,59.954,1470765603,"201051344001158","219011344069620",26.44,48.00,0,317.70,429.52,216.1,206.6,0.981,510243.6,510243.6,2472,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765641,857261.00
08/09/2016 14:00,2,7.148,ACTIVE,219.39,368.80,59.986,1470765603,"201051344000576","219011344069620",26.64,44.80,0,317.10,432.52,192.7,184.1,0.893,517589.7,517589.7,2469,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765642,857262.00
08/09/2016 14:00,2,8.477,ACTIVE,214.19,354.67,59.954,1470765603,"274151322000087","219011344069620",24.61,60.80,0,325.52,405.47,211.3,202.0,0.804,734330.4,734330.4,2471,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470765643,857263.00
08/09/2016 14:15,2,2.838,ACTIVE,214.19,359.18,59.965,1470766503,"201051344000645","219011344069620",26.36,44.30,0,318.61,428.01,75.9,71.3,0.645,517176.5,517176.5,2470,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766505,857264.00
08/09/2016 14:15,2,2.223,ACTIVE,211.48,356.78,59.970,1470766503,"274151322000085","219011344069620",25.27,51.50,0,329.73,400.96,56.9,53.0,0.398,762086.9,762086.9,2443,0,0,0,L,1151911521,0,121.78,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766505,857265.00
08/09/2016 14:15,2,2.758,ACTIVE,213.96,345.36,59.970,1470766503,"201051344000633","219011344069620",26.62,45.30,0,317.40,428.61,74.3,69.8,0.650,508631.1,508631.1,2464,0,0,0,L,1122011218,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766506,857266.00
08/09/2016 14:15,2,2.609,ACTIVE,214.19,360.99,59.970,1470766503,"201051344000469","219011344069620",27.69,40.40,0,315.90,431.92,73.2,68.8,0.636,510821.6,510821.6,2478,0,0,0,L,1122011218,0,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766507,857267.00
08/09/2016 14:15,2,2.785,ACTIVE,213.06,351.67,59.981,1470766503,"201051344000646","219011344069620",27.00,45.50,0,316.50,423.81,76.2,71.6,0.645,512079.0,512079.0,2466,0,0,0,L,1122011218,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766508,857268.00
08/09/2016 14:15,2,2.916,ACTIVE,211.70,349.86,59.965,1470766503,"274151322000052","219011344069620",25.50,57.30,0,327.92,405.17,75.3,70.8,0.521,781442.5,781442.5,2445,0,0,0,L,1151911521,0,121.55,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766509,857269.00
08/09/2016 14:15,2,3.684,ACTIVE,214.41,351.67,59.991,1470766503,"201051344000585","219011344069620",25.70,43.20,0,316.80,426.51,96.0,90.7,0.460,521023.7,521023.7,2459,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766510,857270.00
08/09/2016 14:15,2,3.680,ACTIVE,213.96,348.96,59.959,1470766503,"201051344001230","219011344069620",27.31,44.50,0,317.70,423.50,101.8,96.4,0.495,515430.9,515430.9,2479,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766511,857271.00
08/09/2016 14:15,2,3.670,ACTIVE,215.09,351.67,59.981,1470766503,"201051344000582","219011344069620",27.10,41.80,0,315.90,428.91,100.6,95.2,0.477,508235.7,508235.7,2466,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766512,857272.00
08/09/2016 14:15,2,3.570,ACTIVE,214.19,351.07,59.970,1470766503,"201051344000955","219011344069620",27.45,43.80,0,317.10,422.60,99.2,93.9,0.482,521783.9,521783.9,2471,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766513,857273.00
08/09/2016 14:15,2,2.617,ACTIVE,212.38,397.96,59.965,1470766503,"274151322000094","219011344069620",36.14,51.50,0,333.03,450.56,97.2,91.9,0.384,639679.4,639679.4,2486,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766514,857274.00
08/09/2016 14:15,2,3.520,ACTIVE,215.54,351.97,59.965,1470766503,"201051344000579","219011344069620",27.08,46.60,0,319.21,429.82,96.7,91.4,0.464,525071.5,525071.5,2476,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766514,857275.00
08/09/2016 14:15,2,3.564,ACTIVE,213.96,350.47,59.975,1470766503,"201051344000890","219011344069620",27.45,47.00,0,318.30,424.11,99.2,93.9,0.473,519026.4,519026.4,2465,0,0,0,L,1122011218,0,122.91,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766515,857276.00
08/09/2016 14:15,2,4.273,ACTIVE,215.32,353.47,59.970,1470766503,"201051344000438","219011344069620",25.39,45.30,0,316.80,427.71,110.0,104.2,0.557,520620.8,520620.8,2475,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766516,857277.00
08/09/2016 14:15,2,5.402,ACTIVE,215.54,356.48,59.959,1470766503,"201051344000417","219011344069620",26.58,46.60,0,315.90,422.90,145.5,138.5,0.703,512125.4,512125.4,2468,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766517,857278.00
08/09/2016 14:15,2,4.988,ACTIVE,212.38,358.28,59.959,1470766503,"274151322000083","219011344069620",26.56,58.00,0,327.92,404.27,134.3,127.7,0.557,774400.2,774400.2,2452,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766518,857279.00
08/09/2016 14:15,2,5.957,ACTIVE,213.96,359.78,59.970,1470766503,"274151322000076","219011344069620",27.31,56.00,0,328.82,407.57,164.7,157.0,0.641,825952.0,825952.0,2455,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766519,857280.00
08/09/2016 14:15,2,3.809,ACTIVE,215.09,352.57,59.981,1470766503,"201051344000868","219011344069620",27.14,41.50,0,315.90,428.61,104.7,99.1,0.482,509695.7,509695.7,2470,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766520,857281.00
08/09/2016 14:15,2,5.615,ACTIVE,212.61,359.48,59.970,1470766503,"274151322000095","219011344069620",27.47,54.30,0,323.11,407.27,156.1,148.8,0.597,817608.6,817608.6,2459,0,0,0,L,1151911521,0,122.68,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766521,857282.00
08/09/2016 14:15,2,3.840,ACTIVE,215.77,354.07,59.970,1470766503,"201051344000988","219011344069620",26.54,44.00,0,317.10,432.82,103.5,97.9,0.513,505956.9,505956.9,2478,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766522,857283.00
08/09/2016 14:15,2,4.127,ACTIVE,214.87,351.97,59.975,1470766503,"201051344001025","219011344069620",27.47,44.80,0,316.80,428.31,114.9,109.0,0.530,520050.8,520050.8,2466,0,0,0,L,1122011218,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766523,857284.00
08/09/2016 14:15,2,5.801,ACTIVE,217.35,359.78,59.970,1470766503,"201051344000458","219011344069620",24.79,46.20,0,317.70,429.22,145.8,138.8,0.720,517145.2,517145.2,2466,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766524,857285.00
08/09/2016 14:15,2,6.854,ACTIVE,218.93,367.00,60.012,1470766503,"201051344000853","219011344069620",28.41,43.60,0,319.51,431.32,198.0,189.2,0.968,516263.7,516263.7,2467,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766525,857286.00
08/09/2016 14:15,2,5.941,ACTIVE,215.54,359.48,59.986,1470766503,"201051344000685","219011344069620",26.76,44.50,0,315.90,423.50,161.6,154.0,0.804,519922.3,519922.3,2477,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766526,857287.00
08/09/2016 14:15,2,7.475,ACTIVE,217.80,366.40,59.981,1470766503,"201051344000917","219011344069620",26.90,43.20,0,317.10,427.11,204.1,195.1,0.977,516835.3,516835.3,2481,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766527,857288.00
08/09/2016 14:15,2,7.918,ACTIVE,217.35,362.49,59.970,1470766503,"201051344001145","219011344069620",27.33,43.20,0,318.61,423.50,219.6,210.0,1.034,522059.7,522059.7,2479,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766527,857289.00
08/09/2016 14:15,2,8.617,ACTIVE,219.39,369.10,59.938,1470766503,"201051344000651","219011344069620",27.45,42.30,0,316.20,428.31,239.4,229.1,1.078,514839.0,514839.0,2465,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766528,857290.00
08/09/2016 14:15,2,7.955,ACTIVE,214.19,358.58,59.975,1470766503,"274151322000088","219011344069620",25.72,51.00,0,329.13,401.26,207.2,198.1,0.800,746224.1,746224.1,2446,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766529,857291.00
08/09/2016 14:15,2,5.354,ACTIVE,215.09,416.59,59.975,1470766503,"274151322000068","219011344069620",37.61,52.50,0,334.84,456.87,204.6,195.6,0.787,639852.9,639852.9,2483,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766530,857292.00
08/09/2016 14:15,2,8.527,ACTIVE,218.93,370.00,59.975,1470766503,"201051344001135","219011344069620",27.17,43.40,0,317.70,427.11,234.8,224.7,1.069,510932.5,510932.5,2467,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766531,857293.00
08/09/2016 14:15,2,8.662,ACTIVE,218.48,370.90,60.002,1470766503,"201051344000594","219011344069620",27.27,48.30,0,315.90,425.61,239.1,228.9,1.105,521541.1,521541.1,2471,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766532,857294.00
08/09/2016 14:15,2,8.727,ACTIVE,219.16,369.70,60.034,1470766503,"201051344001203","219011344069620",27.29,43.20,0,317.40,427.11,241.2,230.8,1.123,518834.6,518834.6,2475,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766533,857295.00
08/09/2016 14:15,2,8.039,ACTIVE,214.19,379.92,59.991,1470766503,"274151322000054","219011344069620",25.88,52.30,0,329.13,402.77,210.6,201.3,0.809,761723.2,761723.2,2445,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766534,857296.00
08/09/2016 14:15,2,8.760,ACTIVE,219.39,369.10,59.975,1470766503,"201051344000867","219011344069620",27.08,45.80,0,317.10,427.41,240.2,229.9,1.087,508802.8,508802.8,2467,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766535,857297.00
08/09/2016 14:15,2,8.510,ACTIVE,219.39,372.11,59.986,1470766503,"201051344001093","219011344069620",27.55,41.80,0,316.80,428.61,237.5,227.3,1.078,516233.0,516233.0,2481,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766536,857298.00
08/09/2016 14:15,2,8.824,ACTIVE,220.29,371.51,59.981,1470766503,"201051344000900","219011344069620",27.39,42.00,0,317.10,429.22,244.8,234.4,1.105,525193.5,525193.5,2476,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766536,857299.00
08/09/2016 14:15,2,8.572,ACTIVE,220.29,370.30,59.981,1470766503,"201051344000648","219011344069620",27.14,44.00,0,316.20,429.22,235.4,225.2,1.078,514895.6,514895.6,2465,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766538,857300.00
08/09/2016 14:15,2,8.682,ACTIVE,220.52,373.91,59.991,1470766503,"201051344000569","219011344069620",27.31,43.60,0,316.50,430.12,240.1,229.8,1.056,525532.7,525532.7,2468,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766539,857301.00
08/09/2016 14:15,2,8.748,ACTIVE,220.97,372.71,59.981,1470766503,"201051344000983","219011344069620",27.10,45.30,0,318.91,431.02,240.0,229.8,1.078,517663.8,517663.8,2464,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766540,857302.00
08/09/2016 14:15,2,8.693,ACTIVE,220.97,375.41,59.975,1470766503,"201051344001158","219011344069620",26.88,45.30,0,317.40,429.22,236.6,226.4,1.083,510278.4,510278.4,2473,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766540,857303.00
08/09/2016 14:15,2,8.605,ACTIVE,220.74,371.81,59.975,1470766503,"201051344000576","219011344069620",27.29,42.80,0,317.10,429.22,237.8,227.6,1.123,517624.6,517624.6,2470,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766541,857304.00
08/09/2016 14:15,2,8.045,ACTIVE,214.19,353.77,59.970,1470766503,"274151322000087","219011344069620",25.27,57.70,0,328.82,400.66,205.7,196.6,0.773,734360.5,734360.5,2472,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470766542,857305.00
08/09/2016 14:30,2,9.117,ACTIVE,220.29,373.31,59.991,1470767403,"201051344000645","219011344069620",26.00,46.40,0,317.10,427.11,240.0,229.7,1.087,517222.8,517222.8,2471,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767404,857306.00
08/09/2016 14:30,2,8.307,ACTIVE,213.74,357.08,59.954,1470767403,"274151322000085","219011344069620",24.53,53.00,0,328.82,398.26,206.2,197.1,0.795,762127.2,762127.2,2444,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767405,857307.00
08/09/2016 14:30,2,8.916,ACTIVE,218.93,371.51,59.986,1470767403,"201051344000633","219011344069620",26.80,46.40,0,316.50,427.41,241.8,231.5,1.123,508677.9,508677.9,2465,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767406,857308.00
08/09/2016 14:30,2,9.033,ACTIVE,220.74,372.41,59.986,1470767403,"201051344000469","219011344069620",26.78,42.50,0,316.20,428.91,245.1,234.6,1.167,510868.9,510868.9,2479,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767407,857309.00
08/09/2016 14:30,2,8.918,ALERT,217.58,369.70,59.981,1470767403,"201051344000646","219011344069620",26.86,46.80,0,290.05,423.50,242.3,232.0,1.114,512125.7,512125.7,2467,0,0,0,L,1122011218,0,124.49,123.36,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767408,857310.00
08/09/2016 14:30,2,8.457,ACTIVE,214.19,381.73,59.991,1470767403,"274151322000052","219011344069620",26.28,59.50,0,328.82,403.07,225.1,215.3,0.879,781486.4,781486.4,2446,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767409,857311.00
08/09/2016 14:30,2,9.102,ACTIVE,219.39,369.70,59.965,1470767403,"201051344000585","219011344069620",26.72,45.30,0,316.80,425.61,246.1,235.6,1.140,521071.6,521071.6,2460,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767410,857312.00
08/09/2016 14:30,2,8.850,ACTIVE,217.35,367.60,59.981,1470767403,"201051344001230","219011344069620",26.86,46.60,0,316.50,423.81,240.8,230.5,1.074,515477.7,515477.7,2480,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767411,857313.00
08/09/2016 14:30,2,8.900,ACTIVE,219.16,369.70,59.991,1470767403,"201051344000582","219011344069620",26.80,43.20,0,315.90,427.41,241.5,231.1,1.105,508282.6,508282.6,2467,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767412,857314.00
08/09/2016 14:30,2,8.596,ALERT,217.80,369.10,59.986,1470767403,"201051344000955","219011344069620",27.45,46.00,0,279.83,423.20,238.6,228.4,1.114,521830.6,521830.6,2472,0,0,0,L,1122011218,0,124.27,123.81,0002,41,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767414,857315.00
08/09/2016 14:30,2,5.678,ACTIVE,214.19,415.69,60.002,1470767403,"274151322000094","219011344069620",37.00,53.50,0,333.33,449.95,211.6,202.3,0.813,639720.8,639720.8,2487,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767415,857316.00
08/09/2016 14:30,2,9.016,ACTIVE,220.74,374.21,59.991,1470767403,"201051344000579","219011344069620",26.62,49.00,0,319.21,428.01,242.9,232.5,1.145,525119.0,525119.0,2477,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767416,857317.00
08/09/2016 14:30,2,8.865,ACTIVE,217.58,367.00,59.981,1470767403,"201051344000890","219011344069620",26.76,48.00,0,318.91,423.50,240.1,229.8,1.092,519073.5,519073.5,2466,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767417,857318.00
08/09/2016 14:30,2,8.842,ACTIVE,218.48,369.10,59.986,1470767403,"201051344000438","219011344069620",26.70,46.80,0,317.40,422.30,238.8,228.5,1.114,520667.7,520667.7,2476,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767418,857319.00
