ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 14:30,2,8.840,ACTIVE,218.03,368.50,59.959,1470767403,"201051344000417","219011344069620",26.44,48.80,0,317.70,422.30,236.6,226.5,1.123,512171.8,512171.8,2469,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767419,857320.00
08/09/2016 14:30,2,8.410,ACTIVE,213.29,370.90,59.986,1470767403,"274151322000083","219011344069620",26.04,60.80,0,327.62,398.86,221.8,212.1,0.902,774444.1,774444.1,2453,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767420,857321.00
08/09/2016 14:30,2,8.715,ACTIVE,214.87,359.78,59.933,1470767403,"274151322000076","219011344069620",27.27,58.80,0,328.52,406.67,240.6,230.3,0.937,825999.7,825999.7,2456,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767421,857322.00
08/09/2016 14:30,2,9.055,ACTIVE,219.16,371.21,60.028,1470767403,"201051344000868","219011344069620",26.42,43.60,0,317.70,426.81,241.9,231.6,1.092,509743.5,509743.5,2471,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767422,857323.00
08/09/2016 14:30,2,8.779,ACTIVE,213.51,380.52,59.975,1470767403,"274151322000095","219011344069620",26.88,58.00,0,326.42,404.87,238.9,228.7,0.910,817656.1,817656.1,2460,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767423,857324.00
08/09/2016 14:30,2,9.031,ACTIVE,220.74,372.71,59.986,1470767403,"201051344000988","219011344069620",26.20,46.00,0,316.50,433.12,239.7,229.5,1.083,506004.3,506004.3,2479,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767424,857325.00
08/09/2016 14:30,2,9.021,ALERT,219.16,370.30,59.949,1470767403,"201051344001025","219011344069620",26.72,46.00,0,300.27,422.90,244.0,233.6,1.078,520098.9,520098.9,2467,0,0,0,L,1122011218,0,124.94,124.27,0002,42,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767425,857326.00
08/09/2016 14:30,2,8.840,ACTIVE,220.74,371.81,59.981,1470767403,"201051344000458","219011344069620",26.80,48.30,0,317.70,428.01,239.9,229.6,1.123,517192.9,517192.9,2467,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767426,857327.00
08/09/2016 14:30,2,8.916,ACTIVE,220.97,371.81,59.959,1470767403,"201051344000853","219011344069620",26.66,46.20,0,319.21,428.31,240.9,230.6,1.109,516311.6,516311.6,2468,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767427,857328.00
08/09/2016 14:30,2,8.855,ACTIVE,217.35,364.59,59.996,1470767403,"201051344000685","219011344069620",26.72,46.20,0,316.50,422.90,239.7,229.4,1.140,519969.9,519969.9,2478,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767428,857329.00
08/09/2016 14:30,2,8.889,ACTIVE,218.93,371.51,60.034,1470767403,"201051344000917","219011344069620",26.74,44.50,0,318.30,424.41,240.5,230.2,1.140,516883.0,516883.0,2482,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767429,857330.00
08/09/2016 14:30,2,8.975,ALERT,217.58,367.00,59.996,1470767403,"201051344001145","219011344069620",26.26,45.80,0,303.28,422.60,238.5,228.3,1.109,522107.0,522107.0,2480,0,0,0,L,1122011218,0,124.27,123.59,0002,45,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767431,857331.00
08/09/2016 14:30,2,8.900,ALERT,219.39,370.90,59.970,1470767403,"201051344000651","219011344069620",26.82,44.30,0,303.58,426.51,241.5,231.2,1.092,514886.9,514886.9,2466,0,0,0,L,1122011218,0,125.62,124.04,0002,40,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767433,857332.00
08/09/2016 14:30,2,8.258,ACTIVE,213.74,370.30,59.981,1470767403,"274151322000088","219011344069620",24.75,53.50,0,327.92,398.86,207.0,197.9,0.791,746265.6,746265.6,2447,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767433,857333.00
08/09/2016 14:30,2,5.545,ACTIVE,214.87,429.52,59.959,1470767403,"274151322000068","219011344069620",37.45,54.50,0,334.54,450.26,210.9,201.6,0.813,639894.8,639894.8,2484,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767434,857334.00
08/09/2016 14:30,2,8.912,ACTIVE,218.71,368.50,59.981,1470767403,"201051344001135","219011344069620",26.56,45.80,0,317.40,468.89,239.8,229.6,1.100,510980.3,510980.3,2468,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767435,857335.00
08/09/2016 14:30,2,8.932,ACTIVE,218.03,367.90,59.986,1470767403,"201051344000594","219011344069620",26.64,50.20,0,318.00,423.50,240.9,230.6,1.109,521589.0,521589.0,2472,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767436,857336.00
08/09/2016 14:30,2,8.941,ALERT,219.39,369.70,59.975,1470767403,"201051344001203","219011344069620",27.02,44.80,0,281.33,427.41,244.7,234.2,1.136,518883.0,518883.0,2476,0,0,0,L,1122011218,0,125.62,124.04,0002,41,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767438,857337.00
08/09/2016 14:30,2,8.322,ACTIVE,214.19,375.71,59.986,1470767403,"274151322000054","219011344069620",24.97,55.30,0,328.82,400.66,210.2,201.0,0.800,761765.4,761765.4,2446,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767439,857338.00
08/09/2016 14:30,2,9.006,ACTIVE,219.16,368.50,59.986,1470767403,"201051344000867","219011344069620",26.62,48.00,0,318.00,426.21,242.7,232.4,1.105,508851.0,508851.0,2468,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767440,857339.00
08/09/2016 14:30,2,8.783,ACTIVE,218.93,370.00,59.986,1470767403,"201051344001093","219011344069620",27.23,43.00,0,318.00,427.41,242.2,231.8,1.105,516280.8,516280.8,2482,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767441,857340.00
08/09/2016 14:30,2,9.107,ACTIVE,220.06,372.11,59.986,1470767403,"201051344000900","219011344069620",26.80,44.30,0,319.21,428.01,247.2,236.7,1.118,525242.6,525242.6,2477,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767442,857341.00
08/09/2016 14:30,2,9.045,ACTIVE,219.84,370.60,59.986,1470767403,"201051344000648","219011344069620",25.88,46.20,0,316.50,431.32,237.2,227.0,1.096,514942.7,514942.7,2466,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767443,857342.00
08/09/2016 14:30,2,9.098,ACTIVE,220.06,371.81,59.981,1470767403,"201051344000569","219011344069620",26.22,46.00,0,317.70,428.01,241.3,231.0,1.109,525580.6,525580.6,2469,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767444,857343.00
08/09/2016 14:30,2,9.088,ACTIVE,220.74,372.71,59.986,1470767403,"201051344000983","219011344069620",26.38,46.60,0,319.51,428.91,242.7,232.3,1.109,517712.0,517712.0,2465,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767445,857344.00
08/09/2016 14:30,2,9.080,ACTIVE,220.74,372.41,59.959,1470767403,"201051344001158","219011344069620",26.12,47.80,0,317.70,427.71,240.1,229.8,1.100,510325.9,510325.9,2474,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767445,857345.00
08/09/2016 14:30,2,8.914,ACTIVE,220.52,373.91,59.991,1470767403,"201051344000576","219011344069620",26.68,44.80,0,317.10,428.01,240.6,230.3,1.114,517672.3,517672.3,2471,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767446,857346.00
08/09/2016 14:30,2,8.393,ACTIVE,214.19,377.52,59.986,1470767403,"274151322000087","219011344069620",24.41,60.30,0,327.02,400.06,207.3,198.1,0.778,734401.7,734401.7,2473,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470767447,857347.00
08/09/2016 14:45,2,2.961,ACTIVE,213.96,360.38,59.981,1470768303,"201051344000645","219011344069620",26.44,45.50,0,318.91,428.61,79.2,74.5,0.663,517262.0,517262.0,2472,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768305,857348.00
08/09/2016 14:45,2,2.773,ACTIVE,211.93,357.98,59.970,1470768303,"274151322000085","219011344069620",25.11,52.00,0,327.62,398.56,70.5,66.1,0.495,762160.9,762160.9,2445,0,0,0,L,1151911521,0,122.01,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768306,857349.00
08/09/2016 14:45,2,3.039,ACTIVE,213.96,349.26,59.970,1470768303,"201051344000633","219011344069620",26.48,46.20,0,316.80,427.11,81.6,76.8,0.389,508717.3,508717.3,2466,0,0,0,L,1122011218,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768307,857350.00
08/09/2016 14:45,2,3.051,ACTIVE,214.64,349.26,59.944,1470768303,"201051344000469","219011344069620",26.98,42.00,0,316.20,428.61,83.4,78.5,0.393,510908.6,510908.6,2480,0,0,0,L,1122011218,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768308,857351.00
08/09/2016 14:45,2,3.078,ACTIVE,213.06,346.86,59.996,1470768303,"201051344000646","219011344069620",26.46,46.80,0,316.80,424.11,82.5,77.7,0.398,512165.0,512165.0,2469,0,0,0,L,1122011218,0,122.46,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768308,857352.00
08/09/2016 14:45,2,2.947,ACTIVE,211.25,348.66,59.975,1470768303,"274151322000052","219011344069620",26.34,58.00,0,327.32,404.87,78.6,73.9,0.561,781522.8,781522.8,2447,0,0,0,L,1151911521,0,120.88,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768309,857353.00
08/09/2016 14:45,2,3.646,ACTIVE,213.96,349.26,59.986,1470768303,"201051344000585","219011344069620",27.04,45.30,0,318.00,426.21,100.0,94.6,0.482,521111.5,521111.5,2461,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768310,857354.00
08/09/2016 14:45,2,3.834,ACTIVE,213.51,347.76,59.991,1470768303,"201051344001230","219011344069620",26.18,45.50,0,317.70,424.41,101.8,96.4,0.491,515516.5,515516.5,2481,0,0,0,L,1122011218,0,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768311,857355.00
08/09/2016 14:45,2,5.566,ACTIVE,216.00,357.68,59.970,1470768303,"201051344000582","219011344069620",27.10,43.20,0,316.50,428.91,153.0,145.8,0.729,508321.5,508321.5,2468,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768312,857356.00
08/09/2016 14:45,2,6.922,ACTIVE,216.00,359.78,59.938,1470768303,"201051344000955","219011344069620",25.98,45.30,0,317.10,422.90,182.2,173.9,0.884,521869.5,521869.5,2474,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768313,857357.00
08/09/2016 14:45,2,3.459,ACTIVE,212.83,412.68,59.954,1470768303,"274151322000094","219011344069620",37.75,51.80,0,333.63,453.56,132.3,125.8,0.513,639754.6,639754.6,2488,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768314,857358.00
08/09/2016 14:45,2,7.936,ACTIVE,219.16,366.70,59.970,1470768303,"201051344000579","219011344069620",27.63,48.50,0,320.11,429.22,221.8,212.1,1.003,525158.4,525158.4,2478,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768315,857359.00
08/09/2016 14:45,2,8.455,ACTIVE,216.90,363.39,59.970,1470768303,"201051344000890","219011344069620",27.04,47.80,0,320.11,424.41,230.8,220.8,1.034,519112.3,519112.3,2467,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768316,857360.00
08/09/2016 14:45,2,6.854,ACTIVE,216.67,360.99,59.975,1470768303,"201051344000438","219011344069620",26.88,46.60,0,318.00,427.11,186.3,177.9,0.866,520706.4,520706.4,2477,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768317,857361.00
08/09/2016 14:45,2,6.293,ACTIVE,215.77,358.88,59.975,1470768303,"201051344000417","219011344069620",26.82,47.80,0,316.50,423.50,170.8,163.0,0.813,512210.1,512210.1,2470,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768318,857362.00
08/09/2016 14:45,2,6.898,ACTIVE,212.61,363.39,59.944,1470768303,"274151322000083","219011344069620",26.40,57.70,0,327.02,399.16,184.3,176.0,0.756,774480.0,774480.0,2454,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768319,857363.00
08/09/2016 14:45,2,6.424,ACTIVE,213.29,351.67,59.959,1470768303,"274151322000076","219011344069620",27.04,57.00,0,324.92,406.97,175.7,167.7,0.698,826038.6,826038.6,2457,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768319,857364.00
08/09/2016 14:45,2,6.193,ACTIVE,216.22,359.18,59.970,1470768303,"201051344000868","219011344069620",26.86,43.40,0,317.10,426.51,168.3,160.5,0.769,509782.8,509782.8,2472,0,0,0,L,1122011218,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768320,857365.00
08/09/2016 14:45,2,4.855,ACTIVE,211.93,344.76,59.970,1470768303,"274151322000095","219011344069620",25.54,55.80,0,324.32,402.46,125.7,119.4,0.477,817694.7,817694.7,2461,0,0,0,L,1151911521,0,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768321,857366.00
08/09/2016 14:45,2,4.209,ACTIVE,215.77,354.67,59.944,1470768303,"201051344000988","219011344069620",26.76,45.80,0,316.80,427.71,113.9,108.0,0.535,506043.1,506043.1,2480,0,0,0,L,1122011218,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768322,857367.00
08/09/2016 14:45,2,4.584,ACTIVE,215.32,353.47,59.970,1470768303,"201051344001025","219011344069620",27.14,46.00,0,318.00,426.21,125.8,119.5,0.566,520138.3,520138.3,2469,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768323,857368.00
08/09/2016 14:45,2,4.127,ACTIVE,215.54,352.57,59.970,1470768303,"201051344000458","219011344069620",26.72,47.30,0,315.90,428.91,111.7,105.9,0.544,517231.7,517231.7,2468,0,0,0,L,1122011218,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768324,857369.00
08/09/2016 14:45,2,4.631,ACTIVE,216.45,356.18,59.954,1470768303,"201051344000853","219011344069620",27.00,45.80,0,320.41,428.01,126.7,120.4,0.605,516350.7,516350.7,2469,0,0,0,L,1122011218,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768325,857370.00
08/09/2016 14:45,2,4.475,ACTIVE,214.64,352.87,59.970,1470768303,"201051344000685","219011344069620",26.62,45.50,0,316.50,423.50,120.7,114.5,0.597,520008.4,520008.4,2479,0,0,0,L,1122011218,0,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768326,857371.00
08/09/2016 14:45,2,4.117,ACTIVE,214.87,352.27,59.965,1470768303,"201051344000917","219011344069620",27.21,44.50,0,318.30,425.61,113.3,107.4,0.513,516921.6,516921.6,2483,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768327,857372.00
08/09/2016 14:45,2,3.984,ACTIVE,214.41,350.17,59.933,1470768303,"201051344001145","219011344069620",26.84,44.50,0,318.30,424.11,108.3,102.6,0.504,522145.3,522145.3,2482,0,0,0,L,1122011218,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768328,857373.00
08/09/2016 14:45,2,4.785,ACTIVE,215.77,355.28,59.975,1470768303,"201051344000651","219011344069620",27.45,43.40,0,318.61,427.71,133.4,126.8,0.623,514925.7,514925.7,2468,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768328,857374.00
08/09/2016 14:45,2,4.482,ACTIVE,212.16,353.47,59.954,1470768303,"274151322000088","219011344069620",24.91,52.00,0,325.52,400.96,113.3,107.4,0.429,746298.9,746298.9,2448,0,0,0,L,1151911521,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768329,857375.00
08/09/2016 14:45,2,3.479,ACTIVE,213.51,389.24,59.959,1470768303,"274151322000068","219011344069620",36.12,53.00,0,332.73,452.06,127.8,121.4,0.495,639928.2,639928.2,2485,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768330,857376.00
08/09/2016 14:45,2,6.350,ACTIVE,216.67,359.78,59.959,1470768303,"201051344001135","219011344069620",26.62,44.80,0,316.80,426.51,171.3,163.4,0.795,511018.8,511018.8,2469,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768331,857377.00
08/09/2016 14:45,2,9.045,ACTIVE,218.26,368.80,59.965,1470768303,"201051344000594","219011344069620",25.98,49.50,0,317.10,423.81,238.7,228.5,1.078,521627.6,521627.6,2473,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768332,857378.00
08/09/2016 14:45,2,9.143,ACTIVE,219.16,371.21,59.975,1470768303,"201051344001203","219011344069620",27.04,44.80,0,316.20,427.11,250.4,239.8,1.176,518921.9,518921.9,2478,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768333,857379.00
08/09/2016 14:45,2,8.611,ACTIVE,213.96,369.40,59.996,1470768303,"274151322000054","219011344069620",24.65,54.30,0,325.82,402.16,215.1,205.7,0.826,761799.0,761799.0,2447,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768334,857380.00
08/09/2016 14:45,2,8.891,ACTIVE,219.39,368.50,59.965,1470768303,"201051344000867","219011344069620",28.17,46.40,0,318.00,427.11,253.5,242.8,1.149,508889.7,508889.7,2469,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768335,857381.00
08/09/2016 14:45,2,8.867,ACTIVE,219.39,370.30,60.018,1470768303,"201051344001093","219011344069620",28.35,43.00,0,318.30,427.71,254.6,243.8,1.167,516319.0,516319.0,2483,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768336,857382.00
08/09/2016 14:45,2,8.631,ACTIVE,220.52,372.41,59.965,1470768303,"201051344000900","219011344069620",28.88,44.30,0,317.70,428.31,252.2,241.5,1.127,525281.9,525281.9,2478,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768337,857383.00
08/09/2016 14:45,2,9.283,ACTIVE,220.29,372.11,59.986,1470768303,"201051344000648","219011344069620",26.30,45.30,0,316.20,443.34,247.0,236.5,1.109,514980.7,514980.7,2467,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768338,857384.00
08/09/2016 14:45,2,7.732,ACTIVE,219.61,369.70,59.970,1470768303,"201051344000569","219011344069620",27.02,45.50,0,317.40,429.22,210.8,201.5,0.932,525619.2,525619.2,2470,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768339,857385.00
08/09/2016 14:45,2,6.277,ACTIVE,218.26,362.19,59.970,1470768303,"201051344000983","219011344069620",27.59,46.80,0,319.51,429.52,175.5,167.4,0.804,517750.8,517750.8,2466,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768340,857386.00
08/09/2016 14:45,2,5.605,ACTIVE,217.35,358.28,59.970,1470768303,"201051344001158","219011344069620",26.66,47.00,0,317.10,428.61,151.2,144.0,0.712,510364.1,510364.1,2475,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768340,857387.00
08/09/2016 14:45,2,4.957,ACTIVE,216.90,357.38,59.986,1470768303,"201051344000576","219011344069620",26.94,44.30,0,318.00,429.52,134.7,128.1,0.632,517710.6,517710.6,2472,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768341,857388.00
08/09/2016 14:45,2,3.816,ACTIVE,212.16,357.08,59.928,1470768303,"274151322000087","219011344069620",24.77,59.00,0,325.22,399.16,95.7,90.4,0.358,734434.6,734434.6,2474,0,0,0,L,1151911521,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470768342,857389.00
08/09/2016 15:00,2,2.703,ACTIVE,213.96,360.08,60.007,1470769203,"201051344000645","219011344069620",27.00,43.00,0,316.80,427.71,73.9,69.4,0.614,517290.0,517290.0,2473,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769205,857390.00
08/09/2016 15:00,2,2.473,ACTIVE,211.03,350.77,59.928,1470769203,"274151322000085","219011344069620",26.14,48.30,0,327.92,394.95,65.5,61.3,0.460,762185.5,762185.5,2446,0,0,0,L,1151911521,0,121.78,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769206,857391.00
08/09/2016 15:00,2,2.666,ACTIVE,213.51,360.38,60.002,1470769203,"201051344000633","219011344069620",27.63,43.80,0,317.10,426.81,74.7,70.2,0.641,508745.6,508745.6,2467,0,0,0,L,1122011218,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769207,857392.00
08/09/2016 15:00,2,2.684,ACTIVE,213.74,360.38,60.012,1470769203,"201051344000469","219011344069620",27.55,39.50,0,313.80,438.23,74.9,70.4,0.650,510937.1,510937.1,2481,0,0,0,L,1122011218,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769207,857393.00
08/09/2016 15:00,2,2.635,ACTIVE,212.16,358.28,59.991,1470769203,"201051344000646","219011344069620",27.95,43.80,0,317.40,425.31,74.6,70.0,0.632,512193.4,512193.4,2470,0,0,0,L,1122011218,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769209,857394.00
08/09/2016 15:00,2,2.525,ACTIVE,211.03,354.97,60.007,1470769203,"274151322000052","219011344069620",27.19,53.00,0,324.92,400.36,69.6,65.3,0.504,781549.5,781549.5,2448,0,0,0,L,1151911521,0,120.88,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769210,857395.00
08/09/2016 15:00,2,2.732,ACTIVE,213.29,358.88,60.012,1470769203,"201051344000585","219011344069620",27.57,42.50,0,317.70,422.60,76.3,71.8,0.632,521140.6,521140.6,2462,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769211,857396.00
08/09/2016 15:00,2,2.559,ACTIVE,212.16,355.58,60.028,1470769203,"201051344001230","219011344069620",27.67,43.20,0,317.10,424.41,71.8,67.4,0.605,515544.5,515544.5,2482,0,0,0,L,1122011218,0,121.55,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769212,857397.00
08/09/2016 15:00,2,2.562,ACTIVE,213.29,357.98,60.012,1470769203,"201051344000582","219011344069620",27.65,40.40,0,316.80,425.31,71.8,67.4,0.601,508349.6,508349.6,2469,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769212,857398.00
08/09/2016 15:00,2,2.615,ACTIVE,212.38,356.78,59.996,1470769203,"201051344000955","219011344069620",27.61,42.80,0,316.50,424.11,73.1,68.6,0.623,521897.7,521897.7,2475,0,0,0,L,1122011218,0,121.33,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769213,857399.00
08/09/2016 15:00,2,1.625,ACTIVE,211.25,400.06,60.002,1470769203,"274151322000094","219011344069620",36.82,48.50,0,330.63,450.26,60.4,56.4,0.424,639779.0,639779.0,2489,0,0,0,L,1151911521,0,120.88,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769215,857400.00
08/09/2016 15:00,2,2.625,ACTIVE,213.51,359.18,60.007,1470769203,"201051344000579","219011344069620",27.67,46.00,0,317.70,428.91,73.6,69.1,0.623,525186.7,525186.7,2479,0,0,0,L,1122011218,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769215,857401.00
08/09/2016 15:00,2,2.555,ACTIVE,212.16,355.58,60.012,1470769203,"201051344000890","219011344069620",27.71,45.50,0,318.91,425.01,71.8,67.3,0.597,519140.4,519140.4,2468,0,0,0,L,1122011218,0,121.78,120.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769216,857402.00
08/09/2016 15:00,2,2.523,ACTIVE,212.83,358.58,60.034,1470769203,"201051344000438","219011344069620",27.85,43.80,0,316.80,424.71,71.2,66.8,0.623,520734.3,520734.3,2478,0,0,0,L,1122011218,0,122.01,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769217,857403.00
08/09/2016 15:00,2,2.549,ACTIVE,212.38,356.48,60.012,1470769203,"201051344000417","219011344069620",27.29,45.00,0,316.20,424.11,70.5,66.1,0.610,512237.7,512237.7,2471,0,0,0,L,1122011218,0,121.55,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769218,857404.00
08/09/2016 15:00,2,2.393,ACTIVE,210.80,351.97,60.028,1470769203,"274151322000083","219011344069620",27.19,53.50,0,327.32,398.86,65.9,61.7,0.482,774506.3,774506.3,2455,0,0,0,L,1151911521,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769219,857405.00
08/09/2016 15:00,2,2.543,ACTIVE,211.70,349.26,60.028,1470769203,"274151322000076","219011344069620",27.67,51.50,0,328.82,406.37,71.3,66.9,0.504,826067.0,826067.0,2458,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769220,857406.00
08/09/2016 15:00,2,2.596,ALERT,212.83,357.38,60.007,1470769203,"201051344000868","219011344069620",27.15,40.60,0,307.78,426.51,71.5,67.1,0.588,509810.7,509810.7,2473,0,0,0,L,1122011218,0,121.33,121.78,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769222,857407.00
08/09/2016 15:00,2,2.484,ACTIVE,210.80,345.66,60.018,1470769203,"274151322000095","219011344069620",27.67,51.30,0,325.52,402.16,69.6,65.3,0.477,817722.8,817722.8,2462,0,0,0,L,1151911521,0,121.55,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769223,857408.00
08/09/2016 15:00,2,2.559,ACTIVE,213.51,359.48,60.007,1470769203,"201051344000988","219011344069620",27.21,43.00,0,315.60,441.24,70.5,66.2,0.619,506070.9,506070.9,2481,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769223,857409.00
08/09/2016 15:00,2,2.570,ACTIVE,212.61,356.18,60.012,1470769203,"201051344001025","219011344069620",27.51,42.80,0,316.80,423.81,71.7,67.2,0.592,520166.7,520166.7,2470,0,0,0,L,1122011218,0,121.55,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769224,857410.00
08/09/2016 15:00,2,2.543,ACTIVE,213.51,358.28,60.007,1470769203,"201051344000458","219011344069620",27.21,44.50,0,317.10,428.91,70.1,65.7,0.610,517259.6,517259.6,2469,0,0,0,L,1122011218,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769225,857411.00
08/09/2016 15:00,2,2.562,ACTIVE,213.96,359.18,60.034,1470769203,"201051344000853","219011344069620",27.15,43.00,0,317.70,428.31,70.5,66.1,0.610,516378.6,516378.6,2470,0,0,0,L,1122011218,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769226,857412.00
08/09/2016 15:00,2,2.457,ACTIVE,212.61,357.08,60.007,1470769203,"201051344000685","219011344069620",27.55,43.20,0,316.80,423.81,68.6,64.3,0.605,520036.2,520036.2,2480,0,0,0,L,1122011218,0,122.23,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769227,857413.00
08/09/2016 15:00,2,2.439,ACTIVE,212.83,357.08,60.007,1470769203,"201051344000917","219011344069620",27.87,41.30,0,318.30,422.30,68.8,64.5,0.583,516949.5,516949.5,2484,0,0,0,L,1122011218,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769228,857414.00
08/09/2016 15:00,2,2.471,ACTIVE,212.61,355.88,60.012,1470769203,"201051344001145","219011344069620",27.41,42.00,0,319.21,423.81,68.6,64.3,0.570,522173.1,522173.1,2483,0,0,0,L,1122011218,0,121.55,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769229,857415.00
08/09/2016 15:00,2,2.514,ACTIVE,213.06,358.28,60.012,1470769203,"201051344000651","219011344069620",27.47,40.60,0,318.00,422.60,70.0,65.7,0.579,514953.8,514953.8,2469,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769230,857416.00
08/09/2016 15:00,2,2.305,ACTIVE,210.57,352.87,60.007,1470769203,"274151322000088","219011344069620",25.98,48.00,0,328.52,396.15,60.6,56.5,0.424,746323.3,746323.3,2449,0,0,0,L,1151911521,0,121.33,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769231,857417.00
08/09/2016 15:00,2,1.547,ACTIVE,211.93,404.57,60.007,1470769203,"274151322000068","219011344069620",37.41,49.00,0,334.54,454.16,58.8,54.8,0.402,639952.5,639952.5,2486,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769232,857418.00
08/09/2016 15:00,2,2.551,ACTIVE,212.16,355.28,60.012,1470769203,"201051344001135","219011344069620",27.43,42.30,0,317.10,422.90,70.9,66.5,0.592,511046.9,511046.9,2470,0,0,0,L,1122011218,0,121.55,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769232,857419.00
08/09/2016 15:00,2,2.527,ACTIVE,212.38,357.08,59.986,1470769203,"201051344000594","219011344069620",27.47,46.40,0,317.40,425.01,70.3,66.0,0.592,521655.5,521655.5,2474,0,0,0,L,1122011218,0,121.33,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769233,857420.00
08/09/2016 15:00,2,2.500,ACTIVE,212.83,356.18,60.012,1470769203,"201051344001203","219011344069620",27.89,41.00,0,316.50,424.71,70.6,66.2,0.605,518950.1,518950.1,2479,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769234,857421.00
08/09/2016 15:00,2,2.305,ACTIVE,210.80,360.08,60.012,1470769203,"274151322000054","219011344069620",26.32,49.80,0,327.02,397.66,61.4,57.4,0.424,761823.6,761823.6,2448,0,0,0,L,1151911521,0,121.33,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769235,857422.00
08/09/2016 15:00,2,2.551,ACTIVE,213.06,356.18,60.018,1470769203,"201051344000867","219011344069620",27.43,44.30,0,314.70,422.90,70.9,66.5,0.588,508917.5,508917.5,2470,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769237,857423.00
08/09/2016 15:00,2,2.391,ACTIVE,212.61,357.08,60.012,1470769203,"201051344001093","219011344069620",28.17,39.30,0,317.10,423.20,68.2,63.9,0.561,516346.5,516346.5,2484,0,0,0,L,1122011218,0,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769238,857424.00
08/09/2016 15:00,2,2.553,ACTIVE,213.29,357.68,60.018,1470769203,"201051344000900","219011344069620",27.61,41.30,0,315.90,428.01,71.4,67.0,0.592,525309.9,525309.9,2479,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769238,857425.00
08/09/2016 15:00,2,2.465,ACTIVE,213.51,357.68,60.012,1470769203,"201051344000648","219011344069620",27.59,42.00,0,315.90,428.91,68.9,64.6,0.588,515007.7,515007.7,2468,0,0,0,L,1122011218,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769239,857426.00
08/09/2016 15:00,2,2.523,ACTIVE,213.29,357.98,60.034,1470769203,"201051344000569","219011344069620",27.47,43.00,0,315.60,429.22,70.3,65.9,0.592,525646.6,525646.6,2471,0,0,0,L,1122011218,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769240,857427.00
08/09/2016 15:00,2,2.547,ACTIVE,213.74,358.28,60.007,1470769203,"201051344000983","219011344069620",27.75,43.80,0,317.70,428.91,71.6,67.2,0.605,517778.5,517778.5,2467,0,0,0,L,1122011218,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769241,857428.00
08/09/2016 15:00,2,2.547,ACTIVE,213.29,357.68,60.034,1470769203,"201051344001158","219011344069620",27.17,43.80,0,316.80,428.31,70.2,65.8,0.592,510391.3,510391.3,2476,0,0,0,L,1122011218,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769242,857429.00
08/09/2016 15:00,2,2.488,ACTIVE,213.74,359.78,60.012,1470769203,"201051344000576","219011344069620",27.49,41.50,0,316.50,428.91,69.3,65.0,0.588,517737.7,517737.7,2473,0,0,0,L,1122011218,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769243,857430.00
08/09/2016 15:00,2,2.281,ACTIVE,211.03,346.86,60.002,1470769203,"274151322000087","219011344069620",26.12,54.00,0,327.62,394.95,60.3,56.3,0.411,734458.5,734458.5,2475,0,0,0,L,1151911521,0,121.10,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470769244,857431.00
08/09/2016 15:15,2,4.498,ACTIVE,215.32,351.97,59.975,1470770103,"201051344000645","219011344069620",26.44,45.50,0,318.61,427.41,120.4,114.3,0.561,517333.2,517333.2,2474,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770104,857432.00
08/09/2016 15:15,2,3.924,ACTIVE,211.48,351.97,59.944,1470770103,"274151322000085","219011344069620",25.09,52.00,0,328.82,396.75,99.5,94.1,0.384,762222.8,762222.8,2447,0,0,0,L,1151911521,0,122.23,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770105,857433.00
08/09/2016 15:15,2,4.279,ACTIVE,214.64,352.57,59.970,1470770103,"201051344000633","219011344069620",26.10,46.20,0,316.80,426.21,113.0,107.2,0.544,508789.1,508789.1,2468,0,0,0,L,1122011218,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770106,857434.00
08/09/2016 15:15,2,3.877,ACTIVE,214.64,350.77,59.975,1470770103,"201051344000469","219011344069620",26.74,42.30,0,314.70,429.22,105.0,99.4,0.499,510980.9,510980.9,2482,0,0,0,L,1122011218,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770107,857435.00
08/09/2016 15:15,2,3.854,ACTIVE,213.29,348.36,59.975,1470770103,"201051344000646","219011344069620",26.46,46.40,0,316.80,425.01,103.1,97.6,0.495,512236.7,512236.7,2471,0,0,0,L,1122011218,0,122.46,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770108,857436.00
08/09/2016 15:15,2,3.441,ACTIVE,211.25,340.25,59.975,1470770103,"274151322000052","219011344069620",26.30,57.70,0,326.72,400.66,91.5,86.4,0.354,781589.7,781589.7,2449,0,0,0,L,1151911521,0,120.88,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770109,857437.00
08/09/2016 15:15,2,3.648,ACTIVE,213.96,348.06,59.975,1470770103,"201051344000585","219011344069620",26.64,45.00,0,317.40,422.30,98.4,93.1,0.464,521184.8,521184.8,2463,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770109,857438.00
08/09/2016 15:15,2,3.449,ACTIVE,212.83,346.26,59.981,1470770103,"201051344001230","219011344069620",26.64,45.50,0,316.80,424.41,93.1,88.0,0.438,515587.5,515587.5,2483,0,0,0,L,1122011218,0,122.23,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770110,857439.00
08/09/2016 15:15,2,3.436,ACTIVE,213.96,348.66,60.007,1470770103,"201051344000582","219011344069620",26.68,42.80,0,316.20,424.41,92.8,87.6,0.442,508392.8,508392.8,2470,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770112,857440.00
08/09/2016 15:15,2,3.516,ACTIVE,213.06,347.16,59.975,1470770103,"201051344000955","219011344069620",26.36,45.50,0,317.10,424.41,93.9,88.7,0.446,521940.8,521940.8,2476,0,0,0,L,1122011218,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770113,857441.00
08/09/2016 15:15,2,2.203,ACTIVE,211.03,391.34,59.970,1470770103,"274151322000094","219011344069620",35.50,51.80,0,364.29,459.57,79.8,75.1,0.314,639816.6,639816.6,2490,0,0,0,L,1151911521,0,121.10,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770114,857442.00
08/09/2016 15:15,2,3.592,ACTIVE,214.41,348.96,59.975,1470770103,"201051344000579","219011344069620",26.46,48.00,0,316.50,428.61,96.2,91.0,0.455,525230.6,525230.6,2480,0,0,0,L,1122011218,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770115,857443.00
08/09/2016 15:15,2,3.496,ACTIVE,213.06,347.16,59.975,1470770103,"201051344000890","219011344069620",26.54,47.80,0,320.41,424.71,94.0,88.8,0.438,519183.5,519183.5,2469,0,0,0,L,1122011218,0,122.23,120.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770116,857444.00
08/09/2016 15:15,2,3.463,ACTIVE,213.74,348.06,59.975,1470770103,"201051344000438","219011344069620",26.70,46.60,0,317.40,425.61,93.6,88.4,0.451,520777.4,520777.4,2479,0,0,0,L,1122011218,0,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770116,857445.00
08/09/2016 15:15,2,3.486,ACTIVE,213.29,348.66,59.975,1470770103,"201051344000417","219011344069620",26.36,47.50,0,317.70,424.41,93.1,87.9,0.446,512280.4,512280.4,2472,0,0,0,L,1122011218,0,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770117,857446.00
08/09/2016 15:15,2,3.311,ACTIVE,211.03,341.45,59.970,1470770103,"274151322000083","219011344069620",26.36,58.00,0,327.32,400.06,88.4,83.4,0.358,774546.2,774546.2,2456,0,0,0,L,1151911521,0,121.10,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770118,857447.00
08/09/2016 15:15,2,3.561,ACTIVE,211.93,354.97,59.970,1470770103,"274151322000076","219011344069620",26.86,56.50,0,329.43,406.37,96.7,91.4,0.376,826110.3,826110.3,2459,0,0,0,L,1151911521,0,121.78,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770119,857448.00
08/09/2016 15:15,2,5.887,ACTIVE,214.64,351.37,59.970,1470770103,"201051344000868","219011344069620",22.34,43.40,0,316.80,422.90,133.5,126.9,0.641,509854.6,509854.6,2475,0,0,0,L,1122011218,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770120,857449.00
08/09/2016 15:15,2,3.703,ACTIVE,211.25,355.88,59.965,1470770103,"274151322000095","219011344069620",26.32,55.50,0,325.82,402.46,98.7,93.3,0.376,817765.9,817765.9,2463,0,0,0,L,1151911521,0,122.01,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770121,857450.00
08/09/2016 15:15,2,7.500,ACTIVE,218.71,367.30,59.981,1470770103,"201051344000988","219011344069620",26.78,46.20,0,315.90,429.52,203.4,194.4,0.963,506114.5,506114.5,2482,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770122,857451.00
08/09/2016 15:15,2,7.666,ACTIVE,217.13,362.79,60.012,1470770103,"201051344001025","219011344069620",26.66,45.00,0,317.70,423.20,207.1,197.9,0.950,520210.8,520210.8,2471,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770123,857452.00
08/09/2016 15:15,2,8.717,ACTIVE,220.06,370.00,59.970,1470770103,"201051344000458","219011344069620",26.86,47.00,0,317.70,428.61,237.4,227.2,1.123,517303.3,517303.3,2470,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770124,857453.00
08/09/2016 15:15,2,8.982,ACTIVE,220.97,373.31,59.970,1470770103,"201051344000853","219011344069620",27.97,45.50,0,318.91,429.52,254.0,243.3,1.176,516422.6,516422.6,2471,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770125,857454.00
08/09/2016 15:15,2,9.414,ACTIVE,216.90,368.20,59.938,1470770103,"201051344000685","219011344069620",26.34,45.50,0,316.20,423.81,251.2,240.5,1.229,520079.6,520079.6,2481,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770125,857455.00
08/09/2016 15:15,2,8.947,ACTIVE,218.93,371.21,59.986,1470770103,"201051344000917","219011344069620",28.13,43.80,0,319.81,423.20,254.8,244.0,1.198,516993.2,516993.2,2485,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770126,857456.00
08/09/2016 15:15,2,9.033,ACTIVE,217.13,365.49,59.970,1470770103,"201051344001145","219011344069620",27.81,44.30,0,319.81,425.91,254.2,243.4,1.140,522216.6,522216.6,2484,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770127,857457.00
08/09/2016 15:15,2,9.018,ACTIVE,219.61,370.90,59.970,1470770103,"201051344000651","219011344069620",27.81,43.20,0,316.20,426.21,253.7,243.0,1.153,514997.8,514997.8,2470,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770128,857458.00
08/09/2016 15:15,2,8.725,ACTIVE,213.29,360.99,59.959,1470770103,"274151322000088","219011344069620",24.95,51.00,0,328.22,397.96,220.4,210.8,0.840,746361.4,746361.4,2450,0,0,0,L,1151911521,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770129,857459.00
08/09/2016 15:15,2,5.781,ACTIVE,213.74,402.46,59.959,1470770103,"274151322000068","219011344069620",36.70,52.80,0,336.34,457.77,214.4,205.1,0.831,639990.5,639990.5,2487,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770130,857460.00
08/09/2016 15:15,2,6.234,ACTIVE,216.00,359.48,59.965,1470770103,"201051344001135","219011344069620",27.12,45.00,0,318.30,423.50,171.1,163.2,0.787,511090.8,511090.8,2471,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770131,857461.00
08/09/2016 15:15,2,4.508,ACTIVE,214.19,353.77,59.959,1470770103,"201051344000594","219011344069620",27.21,49.30,0,317.40,424.71,124.2,118.0,0.588,521699.6,521699.6,2475,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770132,857462.00
