ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 15:15,2,4.459,ACTIVE,214.64,352.57,59.981,1470770103,"201051344001203","219011344069620",27.45,44.00,0,316.50,422.90,124.0,117.8,0.592,518994.5,518994.5,2480,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770133,857463.00
08/09/2016 15:15,2,4.082,ACTIVE,211.48,342.05,59.959,1470770103,"274151322000054","219011344069620",25.50,53.80,0,327.32,398.86,105.6,100.0,0.407,761862.3,761862.3,2449,0,0,0,L,1151911521,0,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770134,857464.00
08/09/2016 15:15,2,5.164,ACTIVE,215.54,354.37,59.970,1470770103,"201051344000867","219011344069620",27.43,46.40,0,318.30,422.60,143.7,136.8,0.685,508961.8,508961.8,2471,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770135,857465.00
08/09/2016 15:15,2,5.182,ACTIVE,215.09,355.58,59.912,1470770103,"201051344001093","219011344069620",26.36,42.80,0,319.21,423.20,138.6,131.8,0.685,516390.2,516390.2,2485,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770136,857466.00
08/09/2016 15:15,2,8.436,ACTIVE,218.71,370.90,59.965,1470770103,"201051344000900","219011344069620",26.98,43.40,0,315.60,427.71,229.8,219.9,1.008,525355.0,525355.0,2480,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770137,857467.00
08/09/2016 15:15,2,6.457,ACTIVE,217.80,362.19,60.002,1470770103,"201051344000648","219011344069620",27.10,45.50,0,317.10,429.22,176.8,168.7,0.791,515051.3,515051.3,2469,0,0,0,L,1122011218,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770138,857468.00
08/09/2016 15:15,2,3.740,ACTIVE,215.32,351.67,59.975,1470770103,"201051344000569","219011344069620",26.94,45.50,0,318.91,429.52,101.8,96.4,0.477,525690.9,525690.9,2472,0,0,0,L,1122011218,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770139,857469.00
08/09/2016 15:15,2,3.541,ACTIVE,214.64,349.56,59.981,1470770103,"201051344000983","219011344069620",26.70,46.60,0,318.00,428.91,95.8,90.5,0.451,517823.1,517823.1,2468,0,0,0,L,1122011218,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770140,857470.00
08/09/2016 15:15,2,3.479,ACTIVE,214.19,348.96,59.975,1470770103,"201051344001158","219011344069620",26.36,46.80,0,318.30,428.61,92.9,87.7,0.451,510435.3,510435.3,2477,0,0,0,L,1122011218,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770141,857471.00
08/09/2016 15:15,2,3.381,ACTIVE,214.41,348.96,59.970,1470770103,"201051344000576","219011344069620",26.64,44.00,0,319.21,429.52,91.2,86.1,0.438,517781.7,517781.7,2474,0,0,0,L,1122011218,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770142,857472.00
08/09/2016 15:15,2,3.182,ACTIVE,211.25,347.76,59.959,1470770103,"274151322000087","219011344069620",24.87,58.00,0,328.52,395.85,80.1,75.4,0.301,734496.5,734496.5,2476,0,0,0,L,1151911521,0,121.55,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470770143,857473.00
08/09/2016 15:30,2,3.668,ACTIVE,214.87,350.47,59.981,1470771004,"201051344000645","219011344069620",27.25,43.40,0,317.40,428.01,101.2,95.7,0.477,517358.8,517358.8,2475,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771005,857474.00
08/09/2016 15:30,2,3.334,ACTIVE,211.25,341.15,59.975,1470771004,"274151322000085","219011344069620",26.28,48.80,0,320.41,395.85,88.8,83.8,0.340,762245.2,762245.2,2448,0,0,0,L,1151911521,0,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771006,857475.00
08/09/2016 15:30,2,3.680,ACTIVE,214.41,351.67,59.975,1470771004,"201051344000633","219011344069620",27.63,44.00,0,315.90,422.60,103.1,97.6,0.491,508815.0,508815.0,2469,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771006,857476.00
08/09/2016 15:30,2,3.727,ACTIVE,214.87,351.67,59.981,1470771004,"201051344000469","219011344069620",27.59,40.00,0,315.90,428.91,104.2,98.6,0.513,511007.1,511007.1,2483,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771007,857477.00
08/09/2016 15:30,2,3.711,ACTIVE,213.29,350.47,59.975,1470771004,"201051344000646","219011344069620",27.45,43.80,0,317.70,425.31,103.2,97.7,0.491,512262.6,512262.6,2472,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771008,857478.00
08/09/2016 15:30,2,3.467,ACTIVE,211.25,348.96,59.975,1470771004,"274151322000052","219011344069620",27.45,53.00,0,317.40,400.06,96.5,91.2,0.376,781614.0,781614.0,2450,0,0,0,L,1151911521,0,121.10,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771009,857479.00
08/09/2016 15:30,2,3.785,ACTIVE,214.41,351.07,59.949,1470771004,"201051344000585","219011344069620",27.89,43.00,0,316.80,422.00,107.0,101.4,0.508,521211.3,521211.3,2464,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771010,857480.00
08/09/2016 15:30,2,3.650,ACTIVE,213.29,348.66,59.981,1470771004,"201051344001230","219011344069620",27.85,43.60,0,318.00,423.50,102.9,97.4,0.491,515613.0,515613.0,2484,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771011,857481.00
08/09/2016 15:30,2,3.752,ACTIVE,214.64,351.07,59.981,1470771004,"201051344000582","219011344069620",27.45,41.30,0,317.40,423.50,104.4,98.8,0.491,508418.3,508418.3,2471,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771012,857482.00
08/09/2016 15:30,2,3.777,ACTIVE,213.51,349.26,59.944,1470771004,"201051344000955","219011344069620",27.81,43.20,0,318.00,424.11,106.5,100.8,0.513,521966.6,521966.6,2477,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771013,857483.00
08/09/2016 15:30,2,2.355,ACTIVE,211.48,407.27,59.986,1470771004,"274151322000094","219011344069620",37.83,48.50,0,373.01,451.76,90.8,85.7,0.354,639838.6,639838.6,2491,0,0,0,L,1151911521,0,121.33,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771014,857484.00
08/09/2016 15:30,2,3.920,ACTIVE,215.09,352.57,59.986,1470771004,"201051344000579","219011344069620",27.71,45.80,0,317.10,428.01,110.0,104.3,0.517,525256.8,525256.8,2481,0,0,0,L,1122011218,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771015,857485.00
08/09/2016 15:30,2,3.869,ACTIVE,213.74,349.56,60.018,1470771004,"201051344000890","219011344069620",27.63,46.00,0,319.21,425.01,108.2,102.5,0.504,519209.3,519209.3,2470,0,0,0,L,1122011218,0,122.68,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771015,857486.00
08/09/2016 15:30,2,3.855,ACTIVE,214.19,351.67,59.975,1470771004,"201051344000438","219011344069620",28.15,44.30,0,317.40,424.11,110.0,104.2,0.548,520803.0,520803.0,2480,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771016,857487.00
08/09/2016 15:30,2,4.137,ACTIVE,213.96,351.97,59.975,1470771004,"201051344000417","219011344069620",27.02,45.30,0,317.70,423.81,113.3,107.4,0.552,512305.8,512305.8,2473,0,0,0,L,1122011218,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771017,857488.00
08/09/2016 15:30,2,3.865,ACTIVE,211.25,354.67,59.981,1470771004,"274151322000083","219011344069620",27.55,53.80,0,316.50,399.76,107.9,102.3,0.442,774570.3,774570.3,2457,0,0,0,L,1151911521,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771018,857489.00
08/09/2016 15:30,2,4.342,ACTIVE,212.16,358.88,59.981,1470771004,"274151322000076","219011344069620",27.69,52.00,0,321.01,402.46,121.6,115.4,0.477,826136.4,826136.4,2460,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771019,857490.00
08/09/2016 15:30,2,3.951,ACTIVE,214.41,351.07,59.981,1470771004,"201051344000868","219011344069620",27.37,41.00,0,317.70,422.60,109.6,103.9,0.513,509880.7,509880.7,2476,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771021,857491.00
08/09/2016 15:30,2,3.871,ACTIVE,211.25,344.76,59.975,1470771004,"274151322000095","219011344069620",27.85,51.30,0,317.10,401.86,109.1,103.4,0.411,817791.8,817791.8,2464,0,0,0,L,1151911521,0,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771022,857492.00
08/09/2016 15:30,2,3.949,ACTIVE,215.09,353.17,59.975,1470771004,"201051344000988","219011344069620",27.23,43.80,0,315.60,428.31,108.9,103.2,0.526,506140.3,506140.3,2483,0,0,0,L,1122011218,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771022,857493.00
08/09/2016 15:30,2,3.939,ACTIVE,214.41,349.86,59.970,1470771004,"201051344001025","219011344069620",27.71,43.20,0,316.80,423.50,110.5,104.8,0.504,520237.1,520237.1,2472,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771023,857494.00
08/09/2016 15:30,2,3.904,ACTIVE,215.09,351.67,59.975,1470771004,"201051344000458","219011344069620",27.49,45.30,0,318.30,428.31,108.8,103.1,0.530,517329.1,517329.1,2471,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771024,857495.00
08/09/2016 15:30,2,3.914,ACTIVE,215.54,352.57,59.975,1470771004,"201051344000853","219011344069620",27.61,43.80,0,318.91,428.61,109.5,103.7,0.526,516448.5,516448.5,2472,0,0,0,L,1122011218,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771025,857496.00
08/09/2016 15:30,2,3.850,ACTIVE,213.96,351.07,59.944,1470771004,"201051344000685","219011344069620",27.59,43.60,0,317.10,423.50,107.6,101.9,0.513,520105.2,520105.2,2482,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771026,857497.00
08/09/2016 15:30,2,3.799,ACTIVE,214.41,350.17,59.965,1470771004,"201051344000917","219011344069620",27.99,42.00,0,318.30,422.30,107.7,102.0,0.521,517018.7,517018.7,2486,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771027,857498.00
08/09/2016 15:30,2,3.842,ACTIVE,213.96,349.56,59.981,1470771004,"201051344001145","219011344069620",27.57,42.30,0,319.51,423.81,107.3,101.6,0.504,522242.0,522242.0,2485,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771028,857499.00
08/09/2016 15:30,2,3.928,ACTIVE,214.87,351.07,59.944,1470771004,"201051344000651","219011344069620",27.45,41.00,0,317.40,426.51,109.1,103.4,0.504,515023.5,515023.5,2471,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771029,857500.00
08/09/2016 15:30,2,3.580,ACTIVE,211.03,351.07,59.954,1470771004,"274151322000088","219011344069620",26.24,48.50,0,318.61,396.15,95.2,89.9,0.362,746383.9,746383.9,2451,0,0,0,L,1151911521,0,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771030,857501.00
08/09/2016 15:30,2,2.398,ACTIVE,212.16,414.79,59.959,1470771004,"274151322000068","219011344069620",37.97,50.00,0,370.00,452.06,92.2,87.1,0.354,640012.5,640012.5,2488,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771031,857502.00
08/09/2016 15:30,2,3.850,ACTIVE,214.19,349.86,59.975,1470771004,"201051344001135","219011344069620",27.75,43.00,0,318.30,423.81,108.2,102.5,0.508,511116.5,511116.5,2472,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771032,857503.00
08/09/2016 15:30,2,3.848,ACTIVE,213.74,349.86,59.970,1470771004,"201051344000594","219011344069620",27.71,46.60,0,317.40,423.81,108.0,102.3,0.504,521725.3,521725.3,2476,0,0,0,L,1122011218,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771033,857504.00
08/09/2016 15:30,2,3.857,ACTIVE,214.64,351.07,59.975,1470771004,"201051344001203","219011344069620",27.71,42.00,0,317.10,423.81,108.2,102.6,0.513,519020.4,519020.4,2481,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771033,857505.00
08/09/2016 15:30,2,3.553,ACTIVE,211.48,341.15,59.959,1470771004,"274151322000054","219011344069620",26.38,50.60,0,317.40,397.66,94.9,89.7,0.362,761884.9,761884.9,2450,0,0,0,L,1151911521,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771034,857506.00
08/09/2016 15:30,2,3.812,ACTIVE,214.19,350.47,60.012,1470771004,"201051344000867","219011344069620",27.77,44.50,0,318.00,422.00,107.2,101.5,0.491,508987.6,508987.6,2472,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771035,857507.00
08/09/2016 15:30,2,3.650,ACTIVE,214.41,351.67,59.970,1470771004,"201051344001093","219011344069620",28.21,40.20,0,318.30,422.60,104.4,98.8,0.482,516415.5,516415.5,2486,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771036,857508.00
08/09/2016 15:30,2,3.783,ACTIVE,214.64,351.07,59.975,1470771004,"201051344000900","219011344069620",27.99,41.50,0,317.40,431.92,107.1,101.5,0.495,525381.1,525381.1,2481,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771037,857509.00
08/09/2016 15:30,2,3.711,ACTIVE,214.64,350.47,60.007,1470771004,"201051344000648","219011344069620",27.37,42.80,0,317.10,429.82,102.9,97.4,0.504,515076.4,515076.4,2470,0,0,0,L,1122011218,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771038,857510.00
08/09/2016 15:30,2,3.719,ACTIVE,214.64,351.37,59.959,1470771004,"201051344000569","219011344069620",27.73,43.80,0,317.10,428.01,104.5,98.9,0.499,525716.5,525716.5,2473,0,0,0,L,1122011218,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771039,857511.00
08/09/2016 15:30,2,3.752,ACTIVE,214.87,351.07,59.981,1470771004,"201051344000983","219011344069620",27.77,44.30,0,317.70,428.31,105.5,99.9,0.499,517849.0,517849.0,2469,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771040,857512.00
08/09/2016 15:30,2,3.773,ACTIVE,214.87,351.07,60.007,1470771004,"201051344001158","219011344069620",27.04,44.80,0,318.00,428.61,103.3,97.8,0.491,510460.7,510460.7,2478,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771041,857513.00
08/09/2016 15:30,2,3.631,ACTIVE,214.87,351.37,59.981,1470771004,"201051344000576","219011344069620",27.71,42.00,0,317.70,428.61,102.0,96.5,0.486,517807.0,517807.0,2475,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771042,857514.00
08/09/2016 15:30,2,3.385,ACTIVE,211.48,349.86,59.959,1470771004,"274151322000087","219011344069620",26.14,53.50,0,318.61,395.25,89.7,84.6,0.336,734518.6,734518.6,2477,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771043,857515.00
08/09/2016 15:45,2,2.107,ACTIVE,213.51,353.77,59.986,1470771903,"201051344000645","219011344069620",26.94,41.00,0,317.10,426.21,57.5,53.6,0.482,517381.9,517381.9,2476,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771904,857516.00
08/09/2016 15:45,2,1.924,ACTIVE,211.25,344.45,60.028,1470771903,"274151322000085","219011344069620",26.30,46.20,0,329.13,393.75,51.3,47.6,0.349,762265.5,762265.5,2449,0,0,0,L,1151911521,0,121.78,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771905,857517.00
08/09/2016 15:45,2,2.105,ACTIVE,213.29,355.58,59.996,1470771903,"201051344000633","219011344069620",27.29,41.80,0,316.80,421.70,58.2,54.2,0.499,508838.3,508838.3,2470,0,0,0,L,1122011218,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771906,857518.00
08/09/2016 15:45,2,2.084,ACTIVE,213.51,354.67,60.034,1470771903,"201051344000469","219011344069620",27.71,38.20,0,314.10,427.71,58.5,54.6,0.508,511030.5,511030.5,2484,0,0,0,L,1122011218,0,121.10,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771907,857519.00
08/09/2016 15:45,2,2.107,ACTIVE,212.16,352.87,60.039,1470771903,"201051344000646","219011344069620",27.17,42.30,0,317.10,422.60,58.0,54.1,0.499,512285.8,512285.8,2473,0,0,0,L,1122011218,0,121.78,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771908,857520.00
08/09/2016 15:45,2,1.982,ACTIVE,211.03,345.06,59.986,1470771903,"274151322000052","219011344069620",27.06,50.40,0,326.72,397.05,54.4,50.6,0.384,781635.6,781635.6,2451,0,0,0,L,1151911521,0,120.88,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771909,857521.00
08/09/2016 15:45,2,2.146,ACTIVE,213.06,353.77,59.991,1470771903,"201051344000585","219011344069620",27.47,40.80,0,317.10,421.70,59.8,55.8,0.486,521235.2,521235.2,2465,0,0,0,L,1122011218,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771910,857522.00
08/09/2016 15:45,2,2.025,ACTIVE,212.16,351.07,59.975,1470771903,"201051344001230","219011344069620",27.41,41.30,0,317.70,422.00,56.2,52.4,0.468,515635.8,515635.8,2485,0,0,0,L,1122011218,0,121.78,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771910,857523.00
08/09/2016 15:45,2,2.025,ACTIVE,213.29,354.07,60.028,1470771903,"201051344000582","219011344069620",27.35,39.30,0,316.80,422.30,56.1,52.3,0.477,508441.1,508441.1,2472,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771911,857524.00
08/09/2016 15:45,2,2.090,ACTIVE,212.16,351.67,59.996,1470771903,"201051344000955","219011344069620",27.35,40.80,0,316.80,421.10,57.9,54.0,0.491,521989.7,521989.7,2478,0,0,0,L,1122011218,0,121.33,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771912,857525.00
08/09/2016 15:45,2,1.299,ACTIVE,211.25,400.66,60.012,1470771903,"274151322000094","219011344069620",36.46,46.60,0,333.63,452.96,48.3,44.7,0.340,639858.1,639858.1,2492,0,0,0,L,1151911521,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771913,857526.00
08/09/2016 15:45,2,2.125,ACTIVE,213.51,354.97,59.986,1470771903,"201051344000579","219011344069620",27.17,44.00,0,318.00,427.41,58.5,54.5,0.491,525280.3,525280.3,2482,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771914,857527.00
08/09/2016 15:45,2,2.084,ACTIVE,212.61,351.37,59.991,1470771903,"201051344000890","219011344069620",27.12,43.40,0,318.61,422.30,57.3,53.4,0.468,519232.3,519232.3,2471,0,0,0,L,1122011218,0,122.01,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771915,857528.00
08/09/2016 15:45,2,2.016,ACTIVE,212.83,353.77,59.991,1470771903,"201051344000438","219011344069620",27.67,42.00,0,316.50,421.40,56.5,52.7,0.491,520826.0,520826.0,2481,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771916,857529.00
08/09/2016 15:45,2,2.055,ACTIVE,212.38,351.97,59.981,1470771903,"201051344000417","219011344069620",27.00,43.40,0,317.10,420.80,56.1,52.3,0.486,512328.5,512328.5,2474,0,0,0,L,1122011218,0,121.55,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771917,857530.00
08/09/2016 15:45,2,1.926,ACTIVE,211.03,352.87,59.944,1470771903,"274151322000083","219011344069620",27.02,50.20,0,327.02,395.85,52.8,49.0,0.384,774591.7,774591.7,2458,0,0,0,L,1151911521,0,121.10,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771918,857531.00
08/09/2016 15:45,2,2.045,ACTIVE,211.48,352.57,59.970,1470771903,"274151322000076","219011344069620",27.69,48.80,0,329.13,405.17,57.4,53.4,0.398,826159.6,826159.6,2461,0,0,0,L,1151911521,0,121.33,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771919,857532.00
08/09/2016 15:45,2,2.084,ACTIVE,212.83,353.77,59.981,1470771903,"201051344000868","219011344069620",27.27,39.00,0,315.60,422.00,57.5,53.6,0.477,509904.0,509904.0,2477,0,0,0,L,1122011218,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771920,857533.00
08/09/2016 15:45,2,2.020,ACTIVE,211.03,355.28,59.996,1470771903,"274151322000095","219011344069620",27.35,48.50,0,326.72,400.36,56.0,52.1,0.389,817814.7,817814.7,2465,0,0,0,L,1151911521,0,121.55,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771920,857534.00
08/09/2016 15:45,2,2.082,ACTIVE,213.29,355.58,59.996,1470771903,"201051344000988","219011344069620",26.76,41.50,0,316.20,427.41,56.5,52.6,0.477,506163.3,506163.3,2484,0,0,0,L,1122011218,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771921,857535.00
08/09/2016 15:45,2,2.055,ACTIVE,212.83,352.57,59.996,1470771903,"201051344001025","219011344069620",27.47,41.30,0,316.50,422.60,57.2,53.3,0.473,520260.4,520260.4,2473,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771922,857536.00
08/09/2016 15:45,2,2.025,ACTIVE,213.29,354.07,59.933,1470771903,"201051344000458","219011344069620",27.31,43.00,0,317.10,426.81,56.0,52.1,0.486,517352.1,517352.1,2472,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771923,857537.00
08/09/2016 15:45,2,2.053,ACTIVE,213.51,354.97,59.986,1470771903,"201051344000853","219011344069620",27.04,41.30,0,317.70,427.71,56.3,52.4,0.477,516471.6,516471.6,2473,0,0,0,L,1122011218,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771924,857538.00
08/09/2016 15:45,2,1.979,ACTIVE,212.61,352.27,60.007,1470771903,"201051344000685","219011344069620",27.27,41.00,0,317.10,422.00,54.6,50.8,0.486,520127.8,520127.8,2483,0,0,0,L,1122011218,0,122.46,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771925,857539.00
08/09/2016 15:45,2,1.971,ACTIVE,212.83,352.87,60.002,1470771903,"201051344000917","219011344069620",27.39,40.00,0,316.80,420.20,54.7,50.9,0.460,517041.4,517041.4,2487,0,0,0,L,1122011218,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771926,857540.00
08/09/2016 15:45,2,1.977,ACTIVE,212.61,351.67,60.002,1470771903,"201051344001145","219011344069620",27.23,40.20,0,319.21,421.70,54.6,50.7,0.446,522264.6,522264.6,2486,0,0,0,L,1122011218,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771927,857541.00
08/09/2016 15:45,2,2.021,ACTIVE,213.06,353.47,59.981,1470771903,"201051344000651","219011344069620",27.06,39.80,0,317.10,425.91,55.5,51.6,0.473,515046.5,515046.5,2472,0,0,0,L,1122011218,0,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771928,857542.00
08/09/2016 15:45,2,1.859,ACTIVE,210.35,343.25,59.981,1470771903,"274151322000088","219011344069620",26.02,45.80,0,326.72,393.75,49.0,45.3,0.327,746404.0,746404.0,2452,0,0,0,L,1151911521,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771929,857543.00
08/09/2016 15:45,2,1.236,ACTIVE,211.70,410.58,59.981,1470771903,"274151322000068","219011344069620",37.45,47.00,0,334.54,453.56,46.8,43.2,0.314,640032.0,640032.0,2489,0,0,0,L,1151911521,0,121.78,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771929,857544.00
08/09/2016 15:45,2,2.037,ACTIVE,212.61,351.97,59.981,1470771903,"201051344001135","219011344069620",27.37,40.60,0,317.70,420.20,56.5,52.6,0.477,511139.5,511139.5,2473,0,0,0,L,1122011218,0,121.78,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771930,857545.00
08/09/2016 15:45,2,2.039,ACTIVE,212.38,352.87,59.986,1470771903,"201051344000594","219011344069620",26.98,44.30,0,316.50,422.90,55.8,51.9,0.468,521748.3,521748.3,2477,0,0,0,L,1122011218,0,121.33,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771931,857546.00
08/09/2016 15:45,2,2.023,ACTIVE,212.83,352.57,59.981,1470771903,"201051344001203","219011344069620",27.33,40.00,0,315.60,422.30,56.0,52.2,0.477,519043.5,519043.5,2482,0,0,0,L,1122011218,0,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771932,857547.00
08/09/2016 15:45,2,1.844,ACTIVE,210.57,353.17,59.986,1470771903,"274151322000054","219011344069620",26.50,46.80,0,326.42,395.25,49.5,45.8,0.327,761905.3,761905.3,2451,0,0,0,L,1151911521,0,121.10,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771933,857548.00
08/09/2016 15:45,2,2.023,ACTIVE,213.06,352.57,59.991,1470771903,"201051344000867","219011344069620",27.39,42.30,0,316.80,420.80,56.1,52.2,0.460,509010.8,509010.8,2473,0,0,0,L,1122011218,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771934,857549.00
08/09/2016 15:45,2,1.928,ACTIVE,213.06,352.57,59.975,1470771903,"201051344001093","219011344069620",27.47,38.60,0,317.70,420.20,53.7,49.9,0.438,516437.9,516437.9,2487,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771935,857550.00
08/09/2016 15:45,2,2.027,ACTIVE,213.06,352.87,59.917,1470771903,"201051344000900","219011344069620",27.31,39.50,0,315.60,427.71,56.1,52.2,0.455,525404.4,525404.4,2482,0,0,0,L,1122011218,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771936,857551.00
08/09/2016 15:45,2,1.967,ACTIVE,213.29,353.17,59.981,1470771903,"201051344000648","219011344069620",27.10,40.60,0,316.80,426.51,54.0,50.2,0.455,515098.8,515098.8,2471,0,0,0,L,1122011218,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771937,857552.00
08/09/2016 15:45,2,2.004,ACTIVE,213.06,353.77,59.986,1470771903,"201051344000569","219011344069620",27.10,41.00,0,315.90,428.61,55.0,51.2,0.455,525739.4,525739.4,2474,0,0,0,L,1122011218,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771938,857553.00
08/09/2016 15:45,2,2.018,ACTIVE,213.29,353.47,60.002,1470771903,"201051344000983","219011344069620",27.31,42.00,0,316.20,427.71,55.9,52.0,0.468,517872.1,517872.1,2470,0,0,0,L,1122011218,0,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771939,857554.00
08/09/2016 15:45,2,1.998,ACTIVE,213.06,352.87,59.981,1470771903,"201051344001158","219011344069620",26.94,42.30,0,318.30,426.51,54.5,50.7,0.460,510483.4,510483.4,2479,0,0,0,L,1122011218,0,121.33,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771940,857555.00
08/09/2016 15:45,2,1.949,ACTIVE,213.51,354.97,60.028,1470771903,"201051344000576","219011344069620",27.15,40.00,0,317.40,427.11,53.6,49.8,0.464,517829.6,517829.6,2476,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771941,857556.00
08/09/2016 15:45,2,1.807,ACTIVE,211.03,349.56,59.970,1470771903,"274151322000087","219011344069620",25.98,50.80,0,326.12,393.15,47.5,43.9,0.318,734538.4,734538.4,2478,0,0,0,L,1151911521,0,121.33,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470771942,857557.00
08/09/2016 16:00,2,1.061,ACTIVE,213.74,345.96,59.965,1470772803,"201051344000645","219011344069620",27.04,38.00,0,318.91,388.94,29.1,26.1,0.230,517391.0,517391.0,2477,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772804,857558.00
08/09/2016 16:00,2,0.955,ACTIVE,211.93,342.35,59.975,1470772803,"274151322000085","219011344069620",26.52,42.00,0,333.33,374.21,25.6,22.8,0.164,762273.5,762273.5,2450,0,0,0,L,1151911521,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772805,857559.00
08/09/2016 16:00,2,1.078,ACTIVE,213.51,347.16,59.970,1470772803,"201051344000633","219011344069620",27.31,38.60,0,318.61,391.04,29.9,26.9,0.239,508847.6,508847.6,2471,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772806,857560.00
08/09/2016 16:00,2,1.082,ACTIVE,213.29,346.26,59.965,1470772803,"201051344000469","219011344069620",27.31,35.00,0,317.10,389.54,29.9,27.0,0.247,511039.9,511039.9,2485,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772807,857561.00
08/09/2016 16:00,2,1.070,ACTIVE,212.61,344.76,59.986,1470772803,"201051344000646","219011344069620",27.39,38.60,0,320.41,388.64,29.8,26.8,0.234,512295.1,512295.1,2474,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772808,857562.00
08/09/2016 16:00,2,1.000,ACTIVE,211.93,346.56,59.954,1470772803,"274151322000052","219011344069620",27.04,45.00,0,333.33,376.62,27.5,24.6,0.177,781644.2,781644.2,2452,0,0,0,L,1151911521,0,121.33,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772808,857563.00
08/09/2016 16:00,2,1.143,ACTIVE,213.29,345.96,59.970,1470772803,"201051344000585","219011344069620",27.12,37.50,0,321.61,388.64,31.4,28.4,0.230,521244.9,521244.9,2466,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772809,857564.00
08/09/2016 16:00,2,1.041,ACTIVE,212.83,344.45,59.949,1470772803,"201051344001230","219011344069620",27.39,38.00,0,318.61,386.83,28.9,26.0,0.230,515644.8,515644.8,2486,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772810,857565.00
08/09/2016 16:00,2,1.041,ACTIVE,213.51,345.66,59.933,1470772803,"201051344000582","219011344069620",27.00,36.00,0,318.61,390.74,28.5,25.6,0.230,508450.1,508450.1,2473,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772811,857566.00
08/09/2016 16:00,2,1.094,ACTIVE,212.61,344.76,59.954,1470772803,"201051344000955","219011344069620",27.15,37.50,0,319.81,388.04,30.1,27.2,0.247,521999.0,521999.0,2479,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772813,857567.00
08/09/2016 16:00,2,0.652,ACTIVE,211.93,392.25,59.949,1470772803,"274151322000094","219011344069620",36.62,42.80,0,331.83,428.31,24.0,21.2,0.159,639865.6,639865.6,2493,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772814,857568.00
08/09/2016 16:00,2,1.105,ACTIVE,213.29,345.66,59.959,1470772803,"201051344000579","219011344069620",27.71,40.40,0,320.11,391.04,31.1,28.0,0.243,525289.8,525289.8,2483,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772815,857569.00
08/09/2016 16:00,2,1.086,ACTIVE,212.83,344.15,59.975,1470772803,"201051344000890","219011344069620",27.25,40.00,0,320.11,388.64,30.0,27.0,0.230,519241.6,519241.6,2472,0,0,0,L,1122011218,0,122.23,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772816,857570.00
08/09/2016 16:00,2,1.061,ACTIVE,213.06,345.06,59.928,1470772803,"201051344000438","219011344069620",27.43,38.40,0,319.81,388.94,29.5,26.5,0.243,520835.1,520835.1,2482,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772817,857571.00
08/09/2016 16:00,2,1.078,ACTIVE,213.06,345.06,59.970,1470772803,"201051344000417","219011344069620",27.06,39.80,0,318.91,388.94,29.6,26.6,0.230,512337.6,512337.6,2475,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772817,857572.00
08/09/2016 16:00,2,0.984,ACTIVE,211.93,343.55,59.965,1470772803,"274151322000083","219011344069620",26.98,45.00,0,332.43,375.71,26.9,24.0,0.190,774600.1,774600.1,2459,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772818,857573.00
08/09/2016 16:00,2,1.049,ACTIVE,212.16,341.75,59.981,1470772803,"274151322000076","219011344069620",27.69,43.40,0,329.13,377.52,29.4,26.5,0.194,826168.7,826168.7,2462,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772819,857574.00
08/09/2016 16:00,2,1.131,ACTIVE,213.06,345.96,59.970,1470772803,"201051344000868","219011344069620",26.78,35.80,0,318.91,388.34,30.7,27.7,0.239,509913.4,509913.4,2478,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772820,857575.00
08/09/2016 16:00,2,1.027,ACTIVE,211.70,340.55,59.975,1470772803,"274151322000095","219011344069620",27.53,43.00,0,329.73,375.71,28.7,25.7,0.186,817823.6,817823.6,2466,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772821,857576.00
08/09/2016 16:00,2,1.098,ACTIVE,213.29,347.76,60.018,1470772803,"201051344000988","219011344069620",26.76,38.20,0,319.81,390.74,29.8,26.8,0.256,506172.5,506172.5,2485,0,0,0,L,1122011218,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772822,857577.00
08/09/2016 16:00,2,1.086,ACTIVE,213.06,344.45,60.007,1470772803,"201051344001025","219011344069620",27.51,38.00,0,319.51,388.64,30.3,27.3,0.239,520269.8,520269.8,2474,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772823,857578.00
08/09/2016 16:00,2,1.092,ACTIVE,213.29,346.26,59.965,1470772803,"201051344000458","219011344069620",26.96,39.50,0,320.71,391.04,29.8,26.9,0.243,517361.3,517361.3,2473,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772824,857579.00
08/09/2016 16:00,2,1.102,ACTIVE,213.74,347.46,59.965,1470772803,"201051344000853","219011344069620",27.04,38.20,0,319.21,391.04,30.2,27.2,0.247,516480.8,516480.8,2474,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772825,857580.00
08/09/2016 16:00,2,1.035,ACTIVE,213.29,345.66,60.002,1470772803,"201051344000685","219011344069620",27.19,38.00,0,319.21,388.64,28.5,25.6,0.243,520136.6,520136.6,2484,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772826,857581.00
08/09/2016 16:00,2,1.049,ACTIVE,213.06,345.06,60.007,1470772803,"201051344000917","219011344069620",27.35,36.80,0,321.61,390.44,29.1,26.2,0.225,517050.3,517050.3,2488,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772827,857582.00
08/09/2016 16:00,2,1.053,ACTIVE,213.29,345.06,59.986,1470772803,"201051344001145","219011344069620",27.49,37.00,0,321.91,387.74,29.3,26.4,0.225,522273.5,522273.5,2487,0,0,0,L,1122011218,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772828,857583.00
08/09/2016 16:00,2,1.068,ACTIVE,213.29,345.66,60.018,1470772803,"201051344000651","219011344069620",27.15,36.50,0,320.11,389.24,29.4,26.5,0.225,515055.5,515055.5,2473,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772828,857584.00
08/09/2016 16:00,2,0.969,ACTIVE,211.70,345.66,59.981,1470772803,"274151322000088","219011344069620",26.06,41.50,0,332.13,374.51,25.6,22.8,0.150,746411.8,746411.8,2453,0,0,0,L,1151911521,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772829,857585.00
08/09/2016 16:00,2,0.656,ACTIVE,212.83,401.56,59.975,1470772803,"274151322000068","219011344069620",37.25,43.40,0,332.43,424.11,24.8,22.0,0.164,640039.6,640039.6,2490,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772830,857586.00
08/09/2016 16:00,2,1.137,ACTIVE,212.83,344.15,59.944,1470772803,"201051344001135","219011344069620",26.98,37.30,0,321.31,388.04,31.1,28.1,0.239,511148.9,511148.9,2474,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772831,857587.00
08/09/2016 16:00,2,1.107,ACTIVE,213.06,345.96,59.959,1470772803,"201051344000594","219011344069620",27.10,40.60,0,319.21,388.64,30.4,27.4,0.230,521757.5,521757.5,2478,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772832,857588.00
08/09/2016 16:00,2,1.088,ACTIVE,213.29,345.06,59.954,1470772803,"201051344001203","219011344069620",27.61,37.00,0,321.61,389.24,30.5,27.5,0.243,519052.7,519052.7,2483,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772833,857589.00
08/09/2016 16:00,2,0.979,ACTIVE,212.16,341.15,59.970,1470772803,"274151322000054","219011344069620",26.56,42.50,0,333.03,375.11,26.4,23.5,0.177,761913.2,761913.2,2452,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772834,857590.00
08/09/2016 16:00,2,1.123,ACTIVE,213.29,345.36,59.959,1470772803,"201051344000867","219011344069620",27.29,39.00,0,321.61,388.34,31.1,28.0,0.239,509020.1,509020.1,2474,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772835,857591.00
08/09/2016 16:00,2,1.037,ACTIVE,213.51,346.56,59.933,1470772803,"201051344001093","219011344069620",27.71,35.80,0,318.91,388.94,29.1,26.2,0.225,516446.6,516446.6,2488,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772836,857592.00
08/09/2016 16:00,2,1.105,ACTIVE,213.29,347.16,59.975,1470772803,"201051344000900","219011344069620",27.35,36.30,0,321.31,388.94,30.6,27.7,0.243,525413.7,525413.7,2483,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772837,857593.00
08/09/2016 16:00,2,1.090,ACTIVE,213.51,346.26,59.949,1470772803,"201051344000648","219011344069620",26.96,37.80,0,317.40,390.74,29.8,26.8,0.243,515107.8,515107.8,2472,0,0,0,L,1122011218,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772838,857594.00
08/09/2016 16:00,2,1.113,ACTIVE,213.51,346.26,60.007,1470772803,"201051344000569","219011344069620",27.06,37.80,0,318.91,389.84,30.6,27.6,0.247,525748.6,525748.6,2475,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772839,857595.00
08/09/2016 16:00,2,1.129,ACTIVE,213.51,346.56,59.907,1470772803,"201051344000983","219011344069620",27.43,38.60,0,320.71,389.54,31.4,28.4,0.247,517881.5,517881.5,2471,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772839,857596.00
08/09/2016 16:00,2,1.094,ACTIVE,213.29,346.26,60.007,1470772803,"201051344001158","219011344069620",27.23,38.80,0,320.41,389.54,30.2,27.3,0.243,510492.4,510492.4,2480,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772840,857597.00
08/09/2016 16:00,2,1.080,ACTIVE,213.74,347.46,59.991,1470772803,"201051344000576","219011344069620",26.94,37.00,0,319.51,391.34,29.5,26.5,0.243,517838.4,517838.4,2477,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772841,857598.00
08/09/2016 16:00,2,0.980,ACTIVE,212.16,344.15,59.991,1470772803,"274151322000087","219011344069620",26.36,46.00,0,332.73,373.31,26.2,23.3,0.164,734546.1,734546.1,2479,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470772842,857599.00
08/09/2016 16:15,2,1.334,ACTIVE,213.74,348.96,59.970,1470773703,"201051344000645","219011344069620",27.39,36.00,0,334.24,365.49,37.0,33.8,0.305,517397.7,517397.7,2478,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773704,857600.00
08/09/2016 16:15,2,1.193,ACTIVE,212.38,348.36,59.986,1470773703,"274151322000085","219011344069620",26.86,39.80,0,332.73,355.58,32.5,29.4,0.217,762279.4,762279.4,2451,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773705,857601.00
08/09/2016 16:15,2,1.357,ACTIVE,213.74,349.86,60.007,1470773703,"201051344000633","219011344069620",27.59,36.50,0,333.63,365.80,38.0,34.7,0.318,508854.5,508854.5,2472,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773706,857602.00
08/09/2016 16:15,2,1.352,ACTIVE,213.51,349.56,59.991,1470773703,"201051344000469","219011344069620",27.77,33.50,0,333.33,365.19,38.0,34.8,0.318,511046.9,511046.9,2486,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773707,857603.00
08/09/2016 16:15,2,1.354,ACTIVE,212.83,347.76,59.933,1470773703,"201051344000646","219011344069620",27.41,36.80,0,332.73,363.09,37.6,34.4,0.309,512302.0,512302.0,2475,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773708,857604.00
08/09/2016 16:15,2,1.246,ACTIVE,212.16,345.36,59.959,1470773703,"274151322000052","219011344069620",27.21,42.50,0,332.73,356.78,34.4,31.2,0.239,781650.5,781650.5,2453,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773709,857605.00
