ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 16:15,2,1.395,ACTIVE,213.29,348.06,60.007,1470773703,"201051344000585","219011344069620",27.89,35.60,0,333.33,364.59,39.4,36.1,0.305,521252.1,521252.1,2467,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773710,857606.00
08/09/2016 16:15,2,1.318,ACTIVE,212.83,346.26,59.986,1470773703,"201051344001230","219011344069620",27.85,36.00,0,331.23,361.89,37.2,34.0,0.305,515651.5,515651.5,2487,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773711,857607.00
08/09/2016 16:15,2,1.307,ACTIVE,213.51,348.36,59.928,1470773703,"201051344000582","219011344069620",27.49,35.00,0,332.73,363.69,36.5,33.3,0.301,508456.7,508456.7,2474,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773712,857608.00
08/09/2016 16:15,2,1.340,ACTIVE,212.83,346.86,59.938,1470773703,"201051344000955","219011344069620",27.91,35.60,0,332.13,362.49,37.9,34.7,0.309,522006.0,522006.0,2480,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773713,857609.00
08/09/2016 16:15,2,0.766,ACTIVE,212.16,412.38,59.954,1470773703,"274151322000094","219011344069620",38.47,41.00,0,336.64,422.30,29.4,26.5,0.194,639871.0,639871.0,2494,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773714,857610.00
08/09/2016 16:15,2,1.391,ACTIVE,213.29,349.26,60.034,1470773703,"201051344000579","219011344069620",27.79,38.00,0,334.24,365.80,39.2,35.9,0.323,525297.0,525297.0,2484,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773715,857611.00
08/09/2016 16:15,2,1.340,ACTIVE,213.06,347.16,59.954,1470773703,"201051344000890","219011344069620",27.95,38.00,0,332.43,363.09,38.0,34.7,0.301,519248.5,519248.5,2473,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773716,857612.00
08/09/2016 16:15,2,1.299,ACTIVE,213.29,348.06,60.007,1470773703,"201051344000438","219011344069620",28.27,36.50,0,333.33,363.69,37.2,34.0,0.314,520841.9,520841.9,2483,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773717,857613.00
08/09/2016 16:15,2,1.340,ACTIVE,213.06,346.86,60.028,1470773703,"201051344000417","219011344069620",27.49,37.80,0,332.43,362.79,37.3,34.1,0.309,512344.4,512344.4,2476,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773718,857614.00
08/09/2016 16:15,2,1.225,ACTIVE,211.93,344.45,60.012,1470773703,"274151322000083","219011344069620",27.19,42.30,0,332.13,356.18,33.8,30.7,0.243,774606.2,774606.2,2460,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773719,857615.00
08/09/2016 16:15,2,1.303,ACTIVE,212.83,344.76,59.954,1470773703,"274151322000076","219011344069620",27.73,40.60,0,336.04,357.68,36.6,33.4,0.247,826175.4,826175.4,2463,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773720,857616.00
08/09/2016 16:15,2,1.387,ACTIVE,213.06,348.36,59.965,1470773703,"201051344000868","219011344069620",27.51,34.30,0,332.73,364.59,38.7,35.4,0.309,509920.5,509920.5,2479,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773721,857617.00
08/09/2016 16:15,2,1.287,ACTIVE,211.93,341.75,59.928,1470773703,"274151322000095","219011344069620",27.67,40.60,0,331.83,357.38,36.0,32.9,0.234,817830.2,817830.2,2467,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773722,857618.00
08/09/2016 16:15,2,1.350,ACTIVE,213.51,351.37,59.996,1470773703,"201051344000988","219011344069620",27.61,36.00,0,333.33,366.70,37.8,34.5,0.318,506179.4,506179.4,2486,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773722,857619.00
08/09/2016 16:15,2,1.348,ACTIVE,213.29,347.46,60.018,1470773703,"201051344001025","219011344069620",27.93,35.80,0,332.73,363.99,38.2,34.9,0.301,520276.7,520276.7,2475,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773723,857620.00
08/09/2016 16:15,2,1.348,ACTIVE,213.51,348.36,59.986,1470773703,"201051344000458","219011344069620",27.61,37.00,0,333.93,365.19,37.7,34.5,0.318,517368.2,517368.2,2474,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773724,857621.00
08/09/2016 16:15,2,1.355,ACTIVE,214.19,350.17,59.981,1470773703,"201051344000853","219011344069620",27.65,35.80,0,336.04,366.40,38.0,34.8,0.314,516487.7,516487.7,2475,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773725,857622.00
08/09/2016 16:15,2,1.307,ACTIVE,213.29,348.06,59.938,1470773703,"201051344000685","219011344069620",27.41,35.80,0,332.73,363.39,36.3,33.1,0.309,520143.1,520143.1,2485,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773726,857623.00
08/09/2016 16:15,2,1.342,ACTIVE,213.51,348.66,60.002,1470773703,"201051344000917","219011344069620",27.47,35.40,0,332.73,363.69,37.4,34.1,0.305,517057.0,517057.0,2489,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773727,857624.00
08/09/2016 16:15,2,1.348,ACTIVE,213.51,348.06,59.991,1470773703,"201051344001145","219011344069620",27.39,35.20,0,333.63,363.99,37.4,34.2,0.301,522280.3,522280.3,2488,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773728,857625.00
08/09/2016 16:15,2,1.338,ACTIVE,213.51,348.06,59.959,1470773703,"201051344000651","219011344069620",27.39,35.00,0,333.93,363.99,37.2,34.0,0.305,515062.3,515062.3,2474,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773729,857626.00
08/09/2016 16:15,2,1.180,ACTIVE,211.70,349.86,59.986,1470773703,"274151322000088","219011344069620",26.82,39.30,0,331.53,355.28,32.0,29.0,0.208,746417.6,746417.6,2454,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773730,857627.00
08/09/2016 16:15,2,0.820,ACTIVE,212.83,400.36,59.959,1470773703,"274151322000068","219011344069620",37.27,41.30,0,336.64,415.69,31.0,28.0,0.203,640045.2,640045.2,2491,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773731,857628.00
08/09/2016 16:15,2,1.365,ACTIVE,213.06,347.46,59.917,1470773703,"201051344001135","219011344069620",27.87,35.40,0,332.43,363.09,38.6,35.3,0.301,511156.0,511156.0,2475,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773731,857629.00
08/09/2016 16:15,2,1.377,ACTIVE,213.29,348.96,59.954,1470773703,"201051344000594","219011344069620",27.47,38.40,0,332.73,364.89,38.4,35.1,0.314,521764.5,521764.5,2479,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773732,857630.00
08/09/2016 16:15,2,1.363,ACTIVE,213.51,347.46,60.002,1470773703,"201051344001203","219011344069620",27.67,35.60,0,333.63,364.89,38.2,35.0,0.318,519059.7,519059.7,2484,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773733,857631.00
08/09/2016 16:15,2,1.199,ACTIVE,211.93,346.86,59.981,1470773703,"274151322000054","219011344069620",26.98,39.80,0,331.83,355.88,32.8,29.7,0.212,761919.2,761919.2,2453,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773734,857632.00
08/09/2016 16:15,2,1.389,ACTIVE,213.51,348.36,59.965,1470773703,"201051344000867","219011344069620",27.59,36.80,0,333.93,364.89,38.8,35.5,0.305,509027.2,509027.2,2475,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773735,857633.00
08/09/2016 16:15,2,1.338,ACTIVE,213.51,348.66,59.975,1470773703,"201051344001093","219011344069620",27.41,34.80,0,333.93,363.69,37.2,34.0,0.296,516453.4,516453.4,2489,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773736,857634.00
08/09/2016 16:15,2,1.363,ACTIVE,213.29,348.96,59.965,1470773703,"201051344000900","219011344069620",27.75,34.80,0,333.93,365.19,38.4,35.1,0.309,525420.7,525420.7,2484,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773737,857635.00
08/09/2016 16:15,2,1.338,ACTIVE,213.74,349.26,59.981,1470773703,"201051344000648","219011344069620",27.47,35.60,0,334.54,365.19,37.3,34.0,0.309,515114.6,515114.6,2473,0,0,0,L,1122011218,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773738,857636.00
08/09/2016 16:15,2,1.381,ACTIVE,213.74,349.26,59.991,1470773703,"201051344000569","219011344069620",27.25,35.60,0,334.54,365.19,38.1,34.9,0.309,525755.6,525755.6,2476,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773739,857637.00
08/09/2016 16:15,2,1.391,ACTIVE,213.74,349.56,59.981,1470773703,"201051344000983","219011344069620",27.65,36.50,0,334.24,365.80,39.0,35.7,0.309,517888.7,517888.7,2472,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773740,857638.00
08/09/2016 16:15,2,1.373,ACTIVE,213.51,348.96,60.007,1470773703,"201051344001158","219011344069620",27.33,36.80,0,334.24,365.19,38.0,34.8,0.314,510499.4,510499.4,2481,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773741,857639.00
08/09/2016 16:15,2,1.334,ACTIVE,214.19,351.07,59.970,1470773703,"201051344000576","219011344069620",27.41,35.20,0,334.84,365.49,37.1,33.9,0.309,517845.2,517845.2,2478,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773742,857640.00
08/09/2016 16:15,2,1.191,ACTIVE,212.16,345.36,59.954,1470773703,"274151322000087","219011344069620",26.98,43.60,0,331.83,355.88,32.6,29.5,0.199,734552.1,734552.1,2480,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470773743,857641.00
08/09/2016 16:30,2,1.705,ACTIVE,214.87,354.07,59.970,1470774603,"201051344000645","219011344069620",27.73,34.00,0,335.14,372.41,47.9,44.3,0.393,517406.5,517406.5,2479,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774604,857642.00
08/09/2016 16:30,2,1.529,ACTIVE,212.83,350.77,60.034,1470774603,"274151322000085","219011344069620",27.29,38.20,0,335.44,360.69,42.3,38.9,0.283,762287.1,762287.1,2452,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774605,857643.00
08/09/2016 16:30,2,1.721,ACTIVE,214.64,354.67,59.975,1470774603,"201051344000633","219011344069620",28.03,35.00,0,334.54,373.61,48.8,45.2,0.415,508863.5,508863.5,2473,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774606,857644.00
08/09/2016 16:30,2,1.713,ACTIVE,214.41,353.47,59.981,1470774603,"201051344000469","219011344069620",28.39,32.00,0,334.54,373.31,49.2,45.6,0.420,511055.9,511055.9,2487,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774607,857645.00
08/09/2016 16:30,2,1.727,ACTIVE,213.74,351.97,60.007,1470774603,"201051344000646","219011344069620",27.73,35.00,0,332.73,371.51,48.5,44.9,0.402,512310.8,512310.8,2476,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774608,857646.00
08/09/2016 16:30,2,1.586,ACTIVE,212.38,349.26,59.981,1470774603,"274151322000052","219011344069620",27.75,40.40,0,334.84,361.89,44.6,41.1,0.309,781658.6,781658.6,2454,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774608,857647.00
08/09/2016 16:30,2,1.773,ACTIVE,214.41,352.87,60.012,1470774603,"201051344000585","219011344069620",28.19,34.30,0,333.33,372.41,50.7,47.0,0.411,521261.4,521261.4,2468,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774609,857648.00
08/09/2016 16:30,2,1.695,ACTIVE,213.74,350.17,59.944,1470774603,"201051344001230","219011344069620",28.21,34.80,0,331.23,369.70,48.4,44.8,0.398,515660.3,515660.3,2488,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774610,857649.00
08/09/2016 16:30,2,1.688,ACTIVE,214.64,352.87,59.944,1470774603,"201051344000582","219011344069620",27.89,33.50,0,333.63,371.81,47.7,44.1,0.393,508465.3,508465.3,2475,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774611,857650.00
08/09/2016 16:30,2,1.740,ACTIVE,213.74,351.37,60.012,1470774603,"201051344000955","219011344069620",27.89,34.30,0,332.73,370.60,49.2,45.5,0.402,522015.0,522015.0,2481,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774612,857651.00
08/09/2016 16:30,2,1.051,ACTIVE,212.61,402.16,60.023,1470774603,"274151322000094","219011344069620",37.65,39.80,0,336.04,422.30,40.0,36.7,0.270,639878.1,639878.1,2495,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774613,857652.00
08/09/2016 16:30,2,1.779,ACTIVE,214.41,354.07,59.996,1470774603,"201051344000579","219011344069620",28.13,36.00,0,335.14,374.21,50.8,47.1,0.411,525306.3,525306.3,2485,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774614,857653.00
08/09/2016 16:30,2,1.754,ACTIVE,213.96,351.67,59.928,1470774603,"201051344000890","219011344069620",27.89,36.30,0,332.13,371.51,49.5,45.9,0.402,519257.5,519257.5,2474,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774616,857654.00
08/09/2016 16:30,2,1.699,ACTIVE,214.19,353.17,59.991,1470774603,"201051344000438","219011344069620",28.43,34.80,0,333.63,372.71,49.0,45.3,0.411,520850.7,520850.7,2484,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774617,857655.00
08/09/2016 16:30,2,1.727,ACTIVE,214.19,352.27,59.938,1470774603,"201051344000417","219011344069620",27.91,35.80,0,332.13,371.51,48.9,45.2,0.407,512353.2,512353.2,2477,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774618,857656.00
08/09/2016 16:30,2,1.600,ACTIVE,212.38,345.66,59.922,1470774603,"274151322000083","219011344069620",27.77,40.40,0,334.84,361.89,45.0,41.5,0.323,774614.2,774614.2,2461,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774619,857657.00
08/09/2016 16:30,2,1.691,ACTIVE,213.06,348.36,60.018,1470774603,"274151322000076","219011344069620",28.39,39.30,0,335.44,364.59,48.6,45.0,0.345,826184.2,826184.2,2464,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774620,857658.00
08/09/2016 16:30,2,1.797,ACTIVE,214.19,352.57,60.007,1470774603,"201051344000868","219011344069620",27.91,32.60,0,334.24,373.31,50.8,47.1,0.411,509929.7,509929.7,2480,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774621,857659.00
08/09/2016 16:30,2,1.719,ACTIVE,212.61,345.36,60.012,1470774603,"274151322000095","219011344069620",27.73,39.00,0,334.84,363.99,48.3,44.7,0.327,817838.8,817838.8,2468,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774622,857660.00
08/09/2016 16:30,2,1.777,ACTIVE,214.64,355.88,60.012,1470774603,"201051344000988","219011344069620",28.05,34.00,0,333.93,375.41,50.5,46.8,0.429,506188.4,506188.4,2487,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774623,857661.00
08/09/2016 16:30,2,1.787,ACTIVE,214.19,351.97,59.917,1470774603,"201051344001025","219011344069620",28.01,34.50,0,333.63,373.31,50.8,47.1,0.411,520285.8,520285.8,2476,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774623,857662.00
08/09/2016 16:30,2,1.773,ACTIVE,214.87,353.47,59.944,1470774603,"201051344000458","219011344069620",28.05,35.00,0,335.14,374.51,50.5,46.8,0.424,517377.1,517377.1,2475,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774624,857663.00
08/09/2016 16:30,2,1.771,ACTIVE,215.32,356.18,60.028,1470774603,"201051344000853","219011344069620",28.33,33.80,0,336.64,378.12,50.8,47.1,0.429,516496.7,516496.7,2476,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774625,857664.00
08/09/2016 16:30,2,1.725,ACTIVE,214.19,353.17,59.975,1470774603,"201051344000685","219011344069620",28.07,34.50,0,332.73,373.61,49.0,45.4,0.429,520151.8,520151.8,2486,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774626,857665.00
08/09/2016 16:30,2,1.773,ACTIVE,214.41,353.47,59.991,1470774603,"201051344000917","219011344069620",27.87,34.00,0,333.93,372.71,50.1,46.4,0.415,517065.9,517065.9,2490,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774627,857666.00
08/09/2016 16:30,2,1.770,ACTIVE,214.19,352.87,59.959,1470774603,"201051344001145","219011344069620",28.05,33.80,0,334.24,373.31,50.3,46.6,0.407,522289.2,522289.2,2489,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774628,857667.00
08/09/2016 16:30,2,1.775,ACTIVE,214.64,353.47,59.986,1470774603,"201051344000651","219011344069620",27.97,33.80,0,334.84,373.91,50.3,46.6,0.411,515071.2,515071.2,2475,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774629,857668.00
08/09/2016 16:30,2,1.596,ACTIVE,212.38,349.86,59.991,1470774603,"274151322000088","219011344069620",27.06,37.80,0,334.84,361.59,43.8,40.4,0.305,746425.2,746425.2,2455,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774630,857669.00
08/09/2016 16:30,2,1.098,ACTIVE,213.29,404.27,59.970,1470774603,"274151322000068","219011344069620",37.71,39.80,0,336.34,422.00,41.9,38.5,0.283,640052.6,640052.6,2492,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774631,857670.00
08/09/2016 16:30,2,1.820,ACTIVE,214.19,352.57,59.912,1470774603,"201051344001135","219011344069620",27.91,33.80,0,332.73,373.01,51.5,47.8,0.420,511165.2,511165.2,2476,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774631,857671.00
08/09/2016 16:30,2,1.818,ACTIVE,214.19,352.87,59.981,1470774603,"201051344000594","219011344069620",28.13,36.50,0,333.03,374.21,51.8,48.1,0.433,521773.6,521773.6,2480,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774632,857672.00
08/09/2016 16:30,2,1.826,ACTIVE,214.41,352.87,59.938,1470774603,"201051344001203","219011344069620",27.87,34.50,0,333.63,374.51,51.6,47.9,0.442,519068.8,519068.8,2485,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774633,857673.00
08/09/2016 16:30,2,1.609,ACTIVE,212.61,353.47,60.002,1470774603,"274151322000054","219011344069620",27.57,38.20,0,334.84,363.09,45.0,41.5,0.305,761927.0,761927.0,2454,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774634,857674.00
08/09/2016 16:30,2,1.824,ACTIVE,214.64,353.17,59.965,1470774603,"201051344000867","219011344069620",28.33,35.00,0,333.93,374.51,52.4,48.7,0.420,509036.5,509036.5,2476,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774635,857675.00
08/09/2016 16:30,2,1.834,ACTIVE,214.64,354.37,60.002,1470774603,"201051344000900","219011344069620",28.09,32.80,0,333.93,375.71,52.2,48.5,0.424,525429.9,525429.9,2485,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774637,857676.00
08/09/2016 16:30,2,1.789,ACTIVE,214.87,353.77,59.975,1470774603,"201051344000648","219011344069620",28.23,33.50,0,335.74,375.11,51.1,47.4,0.429,515123.5,515123.5,2474,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774638,857677.00
08/09/2016 16:30,2,1.822,ACTIVE,214.64,353.77,59.996,1470774603,"201051344000569","219011344069620",28.39,33.80,0,335.44,375.71,52.4,48.7,0.429,525764.7,525764.7,2477,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774639,857678.00
08/09/2016 16:30,2,1.848,ACTIVE,214.64,354.37,59.975,1470774603,"201051344000983","219011344069620",28.31,34.30,0,334.24,376.01,53.0,49.3,0.442,517898.0,517898.0,2473,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774640,857679.00
08/09/2016 16:30,2,1.826,ACTIVE,214.64,354.07,59.970,1470774603,"201051344001158","219011344069620",28.19,34.50,0,335.44,375.41,52.1,48.4,0.429,510508.5,510508.5,2482,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774641,857680.00
08/09/2016 16:30,2,1.781,ACTIVE,215.32,355.88,60.028,1470774603,"201051344000576","219011344069620",28.45,33.30,0,335.44,376.92,51.3,47.6,0.433,517854.1,517854.1,2479,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774642,857681.00
08/09/2016 16:30,2,1.627,ACTIVE,213.06,346.56,59.996,1470774603,"274151322000087","219011344069620",27.41,42.30,0,334.84,362.49,45.2,41.7,0.296,734559.8,734559.8,2481,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774643,857682.00
08/09/2016 16:30,2,1.791,ACTIVE,214.41,354.37,60.018,1470774603,"201051344001093","219011344069620",28.35,33.80,0,333.93,374.21,51.5,47.8,0.424,516462.4,516462.4,2490,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470774644,857683.00
08/09/2016 16:45,2,1.725,ACTIVE,214.41,352.57,59.986,1470775503,"201051344000645","219011344069620",27.49,33.00,0,336.94,383.53,48.0,44.5,0.398,517418.3,517418.3,2480,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775504,857684.00
08/09/2016 16:45,2,1.529,ACTIVE,212.38,344.45,60.012,1470775503,"274151322000085","219011344069620",27.33,37.00,0,335.74,366.40,42.4,39.0,0.287,762297.5,762297.5,2453,0,0,0,L,1151911521,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775505,857685.00
08/09/2016 16:45,2,1.727,ACTIVE,214.19,353.77,60.002,1470775503,"201051344000633","219011344069620",27.97,34.00,0,336.04,384.13,48.9,45.3,0.415,508875.5,508875.5,2474,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775506,857686.00
08/09/2016 16:45,2,1.730,ACTIVE,214.19,352.87,60.007,1470775503,"201051344000469","219011344069620",28.13,31.00,0,335.44,383.83,49.4,45.7,0.420,511068.0,511068.0,2488,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775507,857687.00
08/09/2016 16:45,2,1.729,ACTIVE,213.74,352.27,60.002,1470775503,"201051344000646","219011344069620",27.75,34.00,0,334.54,378.72,48.6,45.0,0.411,512322.8,512322.8,2477,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775508,857688.00
08/09/2016 16:45,2,1.598,ACTIVE,212.16,353.17,59.954,1470775503,"274151322000052","219011344069620",27.69,39.00,0,334.54,367.60,44.8,41.3,0.296,781669.6,781669.6,2455,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775509,857689.00
08/09/2016 16:45,2,1.768,ACTIVE,214.19,351.97,59.938,1470775503,"201051344000585","219011344069620",28.23,33.50,0,335.74,379.92,50.5,46.9,0.411,521273.8,521273.8,2469,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775510,857690.00
08/09/2016 16:45,2,1.709,ACTIVE,213.74,351.07,59.981,1470775503,"201051344001230","219011344069620",27.93,34.00,0,333.03,377.22,48.4,44.8,0.402,515672.2,515672.2,2489,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775511,857691.00
08/09/2016 16:45,2,1.697,ACTIVE,214.64,352.57,59.944,1470775503,"201051344000582","219011344069620",27.69,32.80,0,334.54,379.32,47.6,44.1,0.389,508476.9,508476.9,2476,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775512,857692.00
08/09/2016 16:45,2,1.738,ACTIVE,213.74,351.67,59.996,1470775503,"201051344000955","219011344069620",27.89,33.80,0,333.93,377.82,49.1,45.5,0.402,522026.9,522026.9,2482,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775513,857693.00
08/09/2016 16:45,2,1.000,ACTIVE,212.38,419.30,59.954,1470775503,"274151322000094","219011344069620",38.55,38.80,0,335.44,429.22,39.2,35.9,0.278,639887.8,639887.8,2496,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775513,857694.00
08/09/2016 16:45,2,1.785,ACTIVE,214.19,352.87,59.996,1470775503,"201051344000579","219011344069620",27.95,35.00,0,335.74,384.43,50.5,46.9,0.415,525318.5,525318.5,2486,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775514,857695.00
08/09/2016 16:45,2,1.748,ACTIVE,213.96,351.97,59.928,1470775503,"201051344000890","219011344069620",27.87,35.20,0,333.63,378.72,49.4,45.7,0.402,519269.5,519269.5,2475,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775515,857696.00
08/09/2016 16:45,2,1.691,ACTIVE,214.19,353.47,59.938,1470775503,"201051344000438","219011344069620",28.37,34.30,0,334.54,379.92,48.6,45.0,0.415,520862.5,520862.5,2485,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775516,857697.00
08/09/2016 16:45,2,1.715,ACTIVE,213.96,352.57,59.938,1470775503,"201051344000417","219011344069620",27.91,35.40,0,334.54,378.12,48.5,44.9,0.407,512365.0,512365.0,2478,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775517,857698.00
08/09/2016 16:45,2,1.594,ACTIVE,212.38,353.47,59.922,1470775503,"274151322000083","219011344069620",27.63,39.00,0,334.84,367.30,44.6,41.1,0.309,774625.0,774625.0,2462,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775518,857699.00
08/09/2016 16:45,2,1.695,ACTIVE,212.83,353.17,59.933,1470775503,"274151322000076","219011344069620",28.17,38.20,0,336.34,370.00,48.3,44.7,0.336,826195.9,826195.9,2465,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775519,857700.00
08/09/2016 16:45,2,1.777,ACTIVE,213.74,351.97,59.981,1470775503,"201051344000868","219011344069620",27.91,32.00,0,335.14,380.22,50.3,46.6,0.402,509941.8,509941.8,2481,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775520,857701.00
08/09/2016 16:45,2,1.699,ACTIVE,212.38,352.57,59.928,1470775503,"274151322000095","219011344069620",27.75,38.00,0,335.14,368.50,47.8,44.2,0.323,817850.3,817850.3,2469,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775521,857702.00
08/09/2016 16:45,2,1.779,ACTIVE,214.19,354.67,59.991,1470775503,"201051344000988","219011344069620",27.61,32.80,0,336.34,385.03,49.8,46.1,0.429,506200.4,506200.4,2488,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775522,857703.00
08/09/2016 16:45,2,1.775,ACTIVE,214.19,352.27,59.996,1470775503,"201051344001025","219011344069620",27.79,33.50,0,335.44,380.22,50.0,46.4,0.407,520297.9,520297.9,2477,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775522,857704.00
08/09/2016 16:45,2,1.732,ACTIVE,214.19,352.57,59.949,1470775503,"201051344000458","219011344069620",28.23,33.80,0,336.64,382.63,49.6,45.9,0.424,517389.1,517389.1,2476,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775524,857705.00
08/09/2016 16:45,2,1.754,ACTIVE,214.87,354.07,60.028,1470775503,"201051344000853","219011344069620",28.21,32.60,0,337.54,385.03,50.1,46.4,0.415,516508.8,516508.8,2477,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775525,857706.00
08/09/2016 16:45,2,1.697,ACTIVE,214.41,353.17,59.986,1470775503,"201051344000685","219011344069620",28.09,33.50,0,335.14,378.72,48.3,44.7,0.420,520163.4,520163.4,2487,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775526,857707.00
08/09/2016 16:45,2,1.740,ACTIVE,214.19,353.17,59.928,1470775503,"201051344000917","219011344069620",27.91,33.50,0,333.93,379.32,49.2,45.6,0.415,517077.7,517077.7,2491,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775527,857708.00
08/09/2016 16:45,2,1.740,ACTIVE,214.19,351.97,59.981,1470775503,"201051344001145","219011344069620",27.89,33.00,0,334.84,379.02,49.2,45.6,0.389,522301.0,522301.0,2490,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775528,857709.00
08/09/2016 16:45,2,1.744,ACTIVE,214.64,352.87,60.002,1470775503,"201051344000651","219011344069620",27.89,33.00,0,335.44,379.62,49.3,45.6,0.398,515083.0,515083.0,2476,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775528,857710.00
08/09/2016 16:45,2,1.564,ACTIVE,212.16,344.76,59.959,1470775503,"274151322000088","219011344069620",27.15,36.80,0,334.24,366.40,43.0,39.6,0.296,746435.5,746435.5,2456,0,0,0,L,1151911521,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775529,857711.00
08/09/2016 16:45,2,1.105,ACTIVE,212.83,405.17,59.965,1470775503,"274151322000068","219011344069620",36.94,39.30,0,336.34,428.31,41.5,38.2,0.283,640062.4,640062.4,2493,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775530,857712.00
08/09/2016 16:45,2,1.771,ACTIVE,213.96,351.97,59.996,1470775503,"201051344001135","219011344069620",28.09,33.00,0,335.14,378.72,50.5,46.8,0.407,511177.3,511177.3,2477,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775531,857713.00
08/09/2016 16:45,2,1.793,ACTIVE,213.51,352.27,59.975,1470775503,"201051344000594","219011344069620",27.85,35.40,0,333.93,380.22,50.6,46.9,0.415,521785.7,521785.7,2481,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775532,857714.00
08/09/2016 16:45,2,1.773,ACTIVE,214.41,352.27,60.002,1470775503,"201051344001203","219011344069620",28.11,33.80,0,334.84,381.42,50.5,46.8,0.420,519080.9,519080.9,2486,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775533,857715.00
08/09/2016 16:45,2,1.602,ACTIVE,212.16,344.76,59.959,1470775503,"274151322000054","219011344069620",27.17,37.00,0,335.14,367.60,44.1,40.6,0.301,761937.5,761937.5,2455,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775534,857716.00
08/09/2016 16:45,2,1.768,ACTIVE,213.96,351.67,59.991,1470775503,"201051344000867","219011344069620",28.43,33.80,0,335.14,379.62,50.9,47.2,0.415,509048.7,509048.7,2477,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775535,857717.00
08/09/2016 16:45,2,1.740,ACTIVE,214.41,352.57,59.970,1470775503,"201051344001093","219011344069620",28.05,33.00,0,335.74,379.02,49.5,45.9,0.398,516474.1,516474.1,2491,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775536,857718.00
08/09/2016 16:45,2,1.770,ACTIVE,213.96,353.47,59.991,1470775503,"201051344000900","219011344069620",28.29,32.00,0,336.34,383.83,50.7,47.0,0.415,525442.0,525442.0,2486,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775537,857719.00
08/09/2016 16:45,2,1.760,ACTIVE,214.41,352.27,60.012,1470775503,"201051344000648","219011344069620",27.77,32.80,0,336.94,383.23,49.5,45.9,0.411,515135.3,515135.3,2475,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775538,857720.00
08/09/2016 16:45,2,1.770,ACTIVE,214.19,353.17,59.981,1470775503,"201051344000569","219011344069620",28.23,32.80,0,336.34,382.03,50.7,47.0,0.420,525776.8,525776.8,2478,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775539,857721.00
08/09/2016 16:45,2,1.779,ACTIVE,214.41,353.17,59.981,1470775503,"201051344000983","219011344069620",28.47,33.00,0,335.74,383.83,51.3,47.6,0.429,517910.2,517910.2,2474,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775540,857722.00
08/09/2016 16:45,2,1.801,ACTIVE,214.19,352.57,59.959,1470775503,"201051344001158","219011344069620",27.65,33.50,0,336.04,383.83,50.5,46.8,0.424,510520.5,510520.5,2483,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775541,857723.00
08/09/2016 16:45,2,1.752,ACTIVE,214.64,354.67,59.991,1470775503,"201051344000576","219011344069620",27.99,32.20,0,336.94,384.43,49.7,46.0,0.415,517865.9,517865.9,2480,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775542,857724.00
08/09/2016 16:45,2,1.598,ACTIVE,212.61,345.66,59.986,1470775503,"274151322000087","219011344069620",26.96,41.80,0,335.14,365.80,43.6,40.2,0.274,734570.2,734570.2,2482,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470775543,857725.00
08/09/2016 17:00,2,1.969,ACTIVE,214.64,354.67,60.012,1470776404,"201051344000645","219011344069620",27.27,33.30,0,318.61,396.15,54.4,50.6,0.455,517433.9,517433.9,2481,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776406,857726.00
08/09/2016 17:00,2,1.770,ACTIVE,212.61,348.36,60.049,1470776404,"274151322000085","219011344069620",26.86,37.00,0,330.03,379.32,48.1,44.5,0.323,762311.2,762311.2,2454,0,0,0,L,1151911521,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776407,857727.00
08/09/2016 17:00,2,1.980,ACTIVE,214.41,355.28,60.028,1470776404,"201051344000633","219011344069620",27.63,34.30,0,319.51,395.55,55.4,51.5,0.468,508891.3,508891.3,2475,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776407,857728.00
08/09/2016 17:00,2,1.955,ACTIVE,214.41,355.58,60.002,1470776404,"201051344000469","219011344069620",27.99,31.80,0,316.50,396.15,55.4,51.6,0.477,511083.9,511083.9,2489,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776408,857729.00
08/09/2016 17:00,2,1.959,ACTIVE,213.74,353.77,59.928,1470776404,"201051344000646","219011344069620",27.59,34.50,0,318.30,394.05,54.8,51.0,0.460,512338.4,512338.4,2478,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776409,857730.00
08/09/2016 17:00,2,1.836,ACTIVE,212.38,346.56,60.049,1470776404,"274151322000052","219011344069620",27.35,39.30,0,328.82,379.62,50.9,47.2,0.354,781684.0,781684.0,2456,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776410,857731.00
08/09/2016 17:00,2,2.014,ACTIVE,214.64,354.37,60.028,1470776404,"201051344000585","219011344069620",27.65,34.00,0,319.81,396.75,56.4,52.5,0.460,521290.1,521290.1,2470,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776411,857732.00
08/09/2016 17:00,2,1.871,ACTIVE,214.19,353.17,59.944,1470776404,"201051344001230","219011344069620",28.03,34.30,0,319.21,390.74,53.1,49.3,0.438,515687.7,515687.7,2490,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776412,857733.00
08/09/2016 17:00,2,1.873,ACTIVE,215.09,354.37,60.007,1470776404,"201051344000582","219011344069620",27.83,33.30,0,318.00,396.45,52.8,49.1,0.438,508492.3,508492.3,2477,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776413,857734.00
08/09/2016 17:00,2,1.926,ACTIVE,213.96,353.47,60.002,1470776404,"201051344000955","219011344069620",27.75,34.00,0,318.00,392.25,54.1,50.3,0.455,522042.6,522042.6,2483,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776414,857735.00
08/09/2016 17:00,2,1.160,ACTIVE,212.61,403.37,59.912,1470776404,"274151322000094","219011344069620",37.55,38.80,0,379.62,442.14,44.0,40.6,0.309,639900.6,639900.6,2497,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776415,857736.00
08/09/2016 17:00,2,1.965,ACTIVE,214.64,355.28,59.907,1470776404,"201051344000579","219011344069620",27.77,35.40,0,321.61,397.05,55.3,51.4,0.455,525334.6,525334.6,2487,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776416,857737.00
08/09/2016 17:00,2,1.934,ACTIVE,214.19,353.47,60.028,1470776404,"201051344000890","219011344069620",27.53,35.60,0,318.91,394.05,53.9,50.1,0.429,519285.2,519285.2,2476,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776417,857738.00
08/09/2016 17:00,2,1.867,ACTIVE,214.64,354.07,59.965,1470776404,"201051344000438","219011344069620",28.19,34.80,0,318.30,395.85,53.3,49.5,0.451,520878.1,520878.1,2486,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776418,857739.00
08/09/2016 17:00,2,1.902,ACTIVE,214.41,354.07,60.018,1470776404,"201051344000417","219011344069620",27.49,35.40,0,317.70,392.55,53.0,49.2,0.451,512380.4,512380.4,2479,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776418,857740.00
08/09/2016 17:00,2,1.785,ACTIVE,212.38,354.67,59.996,1470776404,"274151322000083","219011344069620",27.21,39.00,0,329.73,379.92,49.2,45.6,0.349,774639.4,774639.4,2463,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776419,857741.00
08/09/2016 17:00,2,1.855,ACTIVE,213.29,347.16,60.071,1470776404,"274151322000076","219011344069620",28.23,38.40,0,330.03,381.42,53.0,49.3,0.376,826211.4,826211.4,2466,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776420,857742.00
08/09/2016 17:00,2,1.955,ACTIVE,213.96,354.07,60.018,1470776404,"201051344000868","219011344069620",27.39,32.40,0,319.81,391.34,54.2,50.4,0.442,509957.8,509957.8,2482,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776421,857743.00
08/09/2016 17:00,2,1.865,ACTIVE,212.16,346.86,59.949,1470776404,"274151322000095","219011344069620",27.69,38.60,0,328.82,380.52,52.4,48.6,0.354,817865.7,817865.7,2470,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776422,857744.00
08/09/2016 17:00,2,1.938,ACTIVE,214.41,356.48,60.018,1470776404,"201051344000988","219011344069620",27.25,33.30,0,315.90,397.35,53.5,49.7,0.460,506216.3,506216.3,2489,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776423,857745.00
08/09/2016 17:00,2,1.914,ACTIVE,214.41,353.77,60.049,1470776404,"201051344001025","219011344069620",27.93,34.30,0,320.11,394.65,54.2,50.4,0.429,520313.8,520313.8,2478,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776424,857746.00
08/09/2016 17:00,2,1.881,ACTIVE,214.41,354.97,60.002,1470776404,"201051344000458","219011344069620",28.07,34.00,0,319.21,396.15,53.5,49.7,0.455,517404.9,517404.9,2477,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776425,857747.00
08/09/2016 17:00,2,1.916,ACTIVE,215.09,356.18,59.996,1470776404,"201051344000853","219011344069620",27.71,33.30,0,322.51,397.66,53.8,50.0,0.451,516524.7,516524.7,2478,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776426,857748.00
08/09/2016 17:00,2,1.840,ACTIVE,214.41,353.77,59.933,1470776404,"201051344000685","219011344069620",27.85,34.00,0,318.00,394.05,52.0,48.2,0.451,520178.8,520178.8,2488,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776427,857749.00
