ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 17:00,2,1.885,ACTIVE,214.41,353.77,60.018,1470776404,"201051344000917","219011344069620",27.27,34.00,0,320.71,394.35,52.1,48.3,0.442,517093.3,517093.3,2492,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776427,857750.00
08/09/2016 17:00,2,1.879,ACTIVE,214.41,353.47,59.954,1470776404,"201051344001145","219011344069620",27.45,33.50,0,319.21,394.65,52.3,48.5,0.424,522316.6,522316.6,2491,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776428,857751.00
08/09/2016 17:00,2,1.859,ACTIVE,214.64,354.37,59.949,1470776404,"201051344000651","219011344069620",27.99,33.50,0,321.01,398.56,52.8,49.0,0.433,515098.7,515098.7,2477,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776429,857752.00
08/09/2016 17:00,2,1.688,ACTIVE,212.16,344.76,59.981,1470776404,"274151322000088","219011344069620",27.08,36.80,0,330.33,379.92,46.3,42.8,0.305,746449.2,746449.2,2457,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776430,857753.00
08/09/2016 17:00,2,1.178,ACTIVE,213.51,408.48,59.959,1470776404,"274151322000068","219011344069620",37.43,39.30,0,381.42,442.74,44.7,41.2,0.292,640075.4,640075.4,2494,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776431,857754.00
08/09/2016 17:00,2,1.914,ACTIVE,214.19,353.77,60.039,1470776404,"201051344001135","219011344069620",27.61,33.50,0,319.81,395.25,53.5,49.8,0.438,511193.1,511193.1,2478,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776432,857755.00
08/09/2016 17:00,2,1.881,ACTIVE,213.51,353.47,59.938,1470776404,"201051344000594","219011344069620",28.05,35.80,0,319.51,391.64,53.4,49.6,0.442,521801.7,521801.7,2482,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776433,857756.00
08/09/2016 17:00,2,1.893,ACTIVE,214.64,353.47,60.028,1470776404,"201051344001203","219011344069620",27.79,34.50,0,316.80,395.25,53.3,49.5,0.438,519096.8,519096.8,2487,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776434,857757.00
08/09/2016 17:00,2,1.727,ACTIVE,212.61,350.17,60.034,1470776404,"274151322000054","219011344069620",26.96,37.30,0,328.52,380.82,47.1,43.5,0.309,761951.5,761951.5,2456,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776435,857758.00
08/09/2016 17:00,2,1.893,ACTIVE,214.19,354.07,60.028,1470776404,"201051344000867","219011344069620",27.93,34.00,0,319.21,391.64,53.5,49.7,0.438,509064.7,509064.7,2478,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776436,857759.00
08/09/2016 17:00,2,1.809,ACTIVE,214.87,354.67,59.959,1470776404,"201051344001093","219011344069620",28.01,33.80,0,318.91,396.15,51.4,47.6,0.415,516489.6,516489.6,2492,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776437,857760.00
08/09/2016 17:00,2,1.879,ACTIVE,214.41,354.67,60.002,1470776404,"201051344000900","219011344069620",28.03,32.40,0,319.81,394.95,53.3,49.6,0.438,525458.0,525458.0,2487,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776438,857761.00
08/09/2016 17:00,2,1.840,ACTIVE,214.64,354.97,59.991,1470776404,"201051344000648","219011344069620",27.97,32.80,0,318.61,396.45,52.1,48.4,0.438,515150.9,515150.9,2476,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776439,857762.00
08/09/2016 17:00,2,1.867,ACTIVE,214.41,355.58,60.002,1470776404,"201051344000569","219011344069620",28.07,33.30,0,319.21,396.75,53.1,49.3,0.446,525792.7,525792.7,2479,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776440,857763.00
08/09/2016 17:00,2,1.914,ACTIVE,214.64,354.97,60.039,1470776404,"201051344000983","219011344069620",27.75,33.50,0,319.21,395.85,53.9,50.1,0.451,517926.3,517926.3,2475,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776441,857764.00
08/09/2016 17:00,2,1.887,ACTIVE,214.64,354.67,59.959,1470776404,"201051344001158","219011344069620",27.49,34.00,0,318.30,397.66,52.5,48.8,0.438,510536.3,510536.3,2484,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776442,857765.00
08/09/2016 17:00,2,1.850,ACTIVE,214.87,356.18,60.044,1470776404,"201051344000576","219011344069620",27.67,32.40,0,319.21,396.45,51.9,48.1,0.438,517881.5,517881.5,2481,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776443,857766.00
08/09/2016 17:00,2,1.689,ACTIVE,212.61,345.66,60.002,1470776404,"274151322000087","219011344069620",26.80,42.30,0,331.53,379.32,45.8,42.3,0.287,734583.9,734583.9,2483,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470776443,857767.00
08/09/2016 17:15,2,1.180,ACTIVE,214.41,348.06,59.938,1470777303,"201051344000645","219011344069620",26.72,34.30,0,321.01,407.27,31.9,28.9,0.261,517455.8,517455.8,2482,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777304,857768.00
08/09/2016 17:15,2,1.045,ACTIVE,212.38,342.65,59.970,1470777303,"274151322000085","219011344069620",26.02,38.40,0,330.63,384.43,27.6,24.7,0.186,762330.1,762330.1,2455,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777305,857769.00
08/09/2016 17:15,2,1.164,ACTIVE,214.19,348.96,60.002,1470777303,"201051344000633","219011344069620",27.55,35.20,0,320.71,406.67,32.5,29.4,0.261,508913.3,508913.3,2476,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777306,857770.00
08/09/2016 17:15,2,1.189,ACTIVE,213.96,347.76,59.975,1470777303,"201051344000469","219011344069620",27.19,32.40,0,318.61,409.98,32.8,29.7,0.274,511106.0,511106.0,2490,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777307,857771.00
08/09/2016 17:15,2,1.191,ACTIVE,213.29,347.16,59.970,1470777303,"201051344000646","219011344069620",26.98,35.60,0,318.00,403.37,32.6,29.5,0.265,512360.3,512360.3,2479,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777308,857772.00
08/09/2016 17:15,2,1.105,ACTIVE,212.16,342.35,59.938,1470777303,"274151322000052","219011344069620",26.76,40.60,0,330.33,386.83,30.0,27.0,0.194,781704.1,781704.1,2457,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777309,857773.00
08/09/2016 17:15,2,1.244,ACTIVE,214.19,348.06,59.970,1470777303,"201051344000585","219011344069620",27.47,34.80,0,319.51,403.67,34.6,31.5,0.265,521312.8,521312.8,2471,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777310,857774.00
08/09/2016 17:15,2,1.117,ACTIVE,213.74,345.66,59.970,1470777303,"201051344001230","219011344069620",27.43,35.20,0,317.40,403.07,31.1,28.0,0.243,515709.1,515709.1,2491,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777311,857775.00
08/09/2016 17:15,2,1.139,ACTIVE,214.41,347.76,59.970,1470777303,"201051344000582","219011344069620",27.25,34.50,0,317.10,402.46,31.4,28.4,0.252,508513.8,508513.8,2478,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777311,857776.00
08/09/2016 17:15,2,1.188,ACTIVE,213.51,346.86,59.970,1470777303,"201051344000955","219011344069620",27.08,35.40,0,318.61,402.16,32.6,29.6,0.261,522064.2,522064.2,2484,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777312,857777.00
08/09/2016 17:15,2,0.701,ACTIVE,212.38,387.74,59.970,1470777303,"274151322000094","219011344069620",36.08,40.20,0,336.64,447.55,25.7,22.9,0.172,639918.6,639918.6,2498,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777313,857778.00
08/09/2016 17:15,2,1.219,ACTIVE,213.96,347.46,59.970,1470777303,"201051344000579","219011344069620",27.27,36.00,0,320.71,408.48,33.7,30.6,0.261,525356.8,525356.8,2488,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777314,857779.00
08/09/2016 17:15,2,1.176,ACTIVE,213.74,346.86,59.996,1470777303,"201051344000890","219011344069620",27.35,36.50,0,318.61,403.07,32.6,29.5,0.252,519306.9,519306.9,2477,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777315,857780.00
08/09/2016 17:15,2,1.162,ACTIVE,213.96,347.76,59.986,1470777303,"201051344000438","219011344069620",27.19,35.80,0,319.21,401.86,32.0,29.0,0.261,520899.6,520899.6,2487,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777316,857781.00
08/09/2016 17:15,2,1.178,ACTIVE,213.96,347.16,59.970,1470777303,"201051344000417","219011344069620",26.96,36.50,0,317.10,402.46,32.2,29.1,0.265,512401.8,512401.8,2480,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777317,857782.00
08/09/2016 17:15,2,1.076,ACTIVE,212.83,342.95,59.981,1470777303,"274151322000083","219011344069620",26.72,40.40,0,328.52,385.63,29.1,26.2,0.190,774659.3,774659.3,2464,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777318,857783.00
08/09/2016 17:15,2,1.139,ACTIVE,213.06,347.46,59.970,1470777303,"274151322000076","219011344069620",27.49,39.80,0,330.63,390.14,31.7,28.7,0.212,826232.8,826232.8,2467,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777319,857784.00
08/09/2016 17:15,2,1.193,ACTIVE,213.74,346.86,59.949,1470777303,"201051344000868","219011344069620",27.47,33.00,0,319.51,403.37,33.2,30.1,0.261,509979.8,509979.8,2483,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777320,857785.00
08/09/2016 17:15,2,1.117,ACTIVE,212.38,342.95,59.970,1470777303,"274151322000095","219011344069620",27.17,40.20,0,330.03,388.94,30.7,27.7,0.212,817887.1,817887.1,2471,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777321,857786.00
08/09/2016 17:15,2,1.182,ACTIVE,213.96,349.26,59.975,1470777303,"201051344000988","219011344069620",27.08,34.00,0,319.51,408.48,32.4,29.4,0.270,506238.2,506238.2,2490,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777321,857787.00
08/09/2016 17:15,2,1.172,ACTIVE,213.96,346.26,59.986,1470777303,"201051344001025","219011344069620",27.73,35.40,0,320.11,403.07,33.0,29.9,0.256,520336.0,520336.0,2479,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777322,857788.00
08/09/2016 17:15,2,1.180,ACTIVE,214.19,347.46,59.996,1470777303,"201051344000458","219011344069620",27.33,35.00,0,320.41,408.18,32.7,29.6,0.274,517426.9,517426.9,2478,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777323,857789.00
08/09/2016 17:15,2,1.174,ACTIVE,214.64,349.26,59.970,1470777303,"201051344000853","219011344069620",27.67,34.00,0,323.72,409.08,32.9,29.9,0.265,516546.8,516546.8,2479,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777324,857790.00
08/09/2016 17:15,2,1.133,ACTIVE,213.96,348.06,59.981,1470777303,"201051344000685","219011344069620",27.02,35.20,0,317.70,402.77,31.0,28.0,0.265,520200.3,520200.3,2489,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777325,857791.00
08/09/2016 17:15,2,1.141,ACTIVE,213.96,347.16,60.002,1470777303,"201051344000917","219011344069620",27.10,35.20,0,319.21,402.77,31.3,28.3,0.239,517115.0,517115.0,2493,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777326,857792.00
08/09/2016 17:15,2,1.143,ACTIVE,214.19,347.16,59.933,1470777303,"201051344001145","219011344069620",27.12,34.80,0,320.11,403.07,31.4,28.4,0.243,522338.2,522338.2,2492,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777327,857793.00
08/09/2016 17:15,2,1.160,ACTIVE,214.41,348.06,60.012,1470777303,"201051344000651","219011344069620",27.21,34.80,0,319.51,402.46,32.0,28.9,0.261,515120.5,515120.5,2478,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777328,857794.00
08/09/2016 17:15,2,1.049,ACTIVE,212.38,347.16,59.975,1470777303,"274151322000088","219011344069620",26.02,38.00,0,330.03,385.03,27.7,24.8,0.181,746468.0,746468.0,2458,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777329,857795.00
08/09/2016 17:15,2,0.723,ACTIVE,213.29,398.26,59.970,1470777303,"274151322000068","219011344069620",36.72,40.60,0,337.54,452.36,26.8,23.9,0.172,640093.6,640093.6,2495,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777330,857796.00
08/09/2016 17:15,2,1.225,ACTIVE,213.74,346.86,59.975,1470777303,"201051344001135","219011344069620",27.10,34.50,0,319.81,402.46,33.6,30.5,0.261,511214.9,511214.9,2479,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777331,857797.00
08/09/2016 17:15,2,1.197,ACTIVE,213.51,347.16,59.986,1470777303,"201051344000594","219011344069620",27.12,36.50,0,318.91,404.27,32.9,29.8,0.261,521823.6,521823.6,2483,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777332,857798.00
08/09/2016 17:15,2,1.178,ACTIVE,214.19,346.86,59.986,1470777303,"201051344001203","219011344069620",27.45,35.40,0,319.81,403.07,32.8,29.7,0.270,519118.6,519118.6,2488,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777333,857799.00
08/09/2016 17:15,2,1.070,ACTIVE,212.38,346.56,59.970,1470777303,"274151322000054","219011344069620",26.30,38.20,0,329.73,386.23,28.5,25.6,0.186,761970.6,761970.6,2457,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777334,857800.00
08/09/2016 17:15,2,1.209,ACTIVE,214.19,346.86,59.933,1470777303,"201051344000867","219011344069620",27.27,35.00,0,320.11,402.77,33.4,30.3,0.261,509086.6,509086.6,2479,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777335,857801.00
08/09/2016 17:15,2,1.119,ACTIVE,214.19,347.46,59.981,1470777303,"201051344001093","219011344069620",27.45,34.80,0,319.51,401.56,31.1,28.1,0.243,516510.6,516510.6,2493,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777335,857802.00
08/09/2016 17:15,2,1.182,ACTIVE,213.96,348.06,59.981,1470777303,"201051344000900","219011344069620",27.51,33.00,0,319.21,408.78,32.9,29.9,0.252,525480.1,525480.1,2488,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777337,857803.00
08/09/2016 17:15,2,1.182,ACTIVE,214.41,347.46,59.981,1470777303,"201051344000648","219011344069620",26.96,33.50,0,319.21,408.18,32.3,29.2,0.265,515172.4,515172.4,2477,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777337,857804.00
08/09/2016 17:15,2,1.189,ACTIVE,213.96,347.76,59.981,1470777303,"201051344000569","219011344069620",27.53,34.00,0,319.81,408.48,33.2,30.1,0.265,525814.6,525814.6,2480,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777338,857805.00
08/09/2016 17:15,2,1.209,ACTIVE,214.19,347.16,59.959,1470777303,"201051344000983","219011344069620",27.65,34.30,0,321.91,409.08,33.9,30.8,0.270,517948.5,517948.5,2476,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777339,857806.00
08/09/2016 17:15,2,1.197,ACTIVE,213.74,347.46,59.986,1470777303,"201051344001158","219011344069620",26.90,34.50,0,320.11,408.18,32.6,29.6,0.265,510558.0,510558.0,2485,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777340,857807.00
08/09/2016 17:15,2,1.168,ACTIVE,214.41,348.36,59.986,1470777303,"201051344000576","219011344069620",27.10,33.00,0,320.71,408.78,32.1,29.0,0.265,517903.0,517903.0,2482,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777342,857808.00
08/09/2016 17:15,2,1.049,ACTIVE,212.61,342.05,59.959,1470777303,"274151322000087","219011344069620",26.02,44.50,0,330.93,384.43,27.7,24.8,0.172,734602.7,734602.7,2484,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470777343,857809.00
08/09/2016 17:30,2,1.260,ACTIVE,214.41,348.96,59.954,1470778203,"201051344000645","219011344069620",27.65,32.60,0,321.61,395.85,35.3,32.1,0.292,517465.2,517465.2,2483,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778204,857810.00
08/09/2016 17:30,2,1.117,ACTIVE,213.29,348.66,59.986,1470778203,"274151322000085","219011344069620",27.21,36.80,0,330.93,379.92,30.8,27.8,0.203,762338.2,762338.2,2456,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778205,857811.00
08/09/2016 17:30,2,1.266,ACTIVE,214.41,350.77,59.970,1470778203,"201051344000633","219011344069620",28.09,33.80,0,321.91,395.55,36.0,32.8,0.296,508922.9,508922.9,2477,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778206,857812.00
08/09/2016 17:30,2,1.266,ACTIVE,214.19,348.66,60.002,1470778203,"201051344000469","219011344069620",28.39,30.80,0,318.00,397.05,36.4,33.2,0.309,511115.6,511115.6,2491,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778207,857813.00
08/09/2016 17:30,2,1.264,ACTIVE,213.74,348.36,60.012,1470778203,"201051344000646","219011344069620",28.17,34.00,0,318.91,391.64,36.1,33.0,0.292,512369.8,512369.8,2480,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778208,857814.00
08/09/2016 17:30,2,1.213,ACTIVE,212.83,350.77,59.975,1470778203,"274151322000052","219011344069620",27.08,38.80,0,328.22,379.62,33.2,30.2,0.225,781712.8,781712.8,2458,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778209,857815.00
08/09/2016 17:30,2,1.355,ACTIVE,214.41,348.66,59.981,1470778203,"201051344000585","219011344069620",27.91,33.50,0,322.21,395.25,38.4,35.1,0.301,521322.8,521322.8,2472,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778210,857816.00
08/09/2016 17:30,2,1.256,ACTIVE,213.96,347.16,59.970,1470778203,"201051344001230","219011344069620",27.71,33.80,0,319.51,390.44,35.3,32.1,0.278,515718.3,515718.3,2492,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778211,857817.00
08/09/2016 17:30,2,1.268,ACTIVE,214.41,348.66,59.991,1470778203,"201051344000582","219011344069620",27.73,33.00,0,318.91,397.05,35.6,32.5,0.292,508523.0,508523.0,2479,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778212,857818.00
08/09/2016 17:30,2,1.301,ACTIVE,213.74,347.16,59.975,1470778203,"201051344000955","219011344069620",28.01,34.00,0,319.81,391.04,36.9,33.7,0.301,522073.7,522073.7,2485,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778213,857819.00
08/09/2016 17:30,2,0.744,ACTIVE,213.29,409.38,59.981,1470778203,"274151322000094","219011344069620",38.39,38.60,0,336.34,441.84,28.8,25.9,0.199,639926.2,639926.2,2499,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778214,857820.00
08/09/2016 17:30,2,1.361,ACTIVE,214.19,349.56,59.981,1470778203,"201051344000579","219011344069620",27.79,34.50,0,322.21,394.35,38.4,35.1,0.305,525366.7,525366.7,2489,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778214,857821.00
08/09/2016 17:30,2,1.330,ACTIVE,213.74,347.46,59.986,1470778203,"201051344000890","219011344069620",27.69,35.40,0,319.51,392.25,37.4,34.1,0.292,519316.5,519316.5,2478,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778215,857822.00
08/09/2016 17:30,2,1.291,ACTIVE,214.19,347.76,59.975,1470778203,"201051344000438","219011344069620",28.19,34.50,0,320.71,394.35,36.9,33.7,0.309,520909.0,520909.0,2488,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778216,857823.00
08/09/2016 17:30,2,1.330,ACTIVE,213.96,349.26,59.996,1470778203,"201051344000417","219011344069620",27.55,35.40,0,318.91,392.25,37.2,34.0,0.305,512411.2,512411.2,2481,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778217,857824.00
08/09/2016 17:30,2,1.217,ACTIVE,213.29,345.96,59.981,1470778203,"274151322000083","219011344069620",27.61,38.80,0,327.92,379.92,34.0,30.9,0.225,774667.9,774667.9,2465,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778218,857825.00
08/09/2016 17:30,2,1.301,ACTIVE,213.74,348.06,59.949,1470778203,"274151322000076","219011344069620",28.05,38.00,0,330.93,379.32,36.9,33.7,0.247,826242.2,826242.2,2468,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778219,857826.00
08/09/2016 17:30,2,1.377,ACTIVE,214.19,349.86,60.007,1470778203,"201051344000868","219011344069620",27.79,31.50,0,321.61,394.05,38.8,35.5,0.309,509989.5,509989.5,2484,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778220,857827.00
08/09/2016 17:30,2,1.301,ACTIVE,213.06,345.36,59.981,1470778203,"274151322000095","219011344069620",27.79,38.20,0,330.63,379.32,36.6,33.4,0.243,817896.3,817896.3,2472,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778221,857828.00
08/09/2016 17:30,2,1.365,ACTIVE,214.19,351.37,59.996,1470778203,"201051344000988","219011344069620",27.73,32.20,0,320.11,396.45,38.4,35.1,0.323,506247.7,506247.7,2491,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778222,857829.00
08/09/2016 17:30,2,1.387,ACTIVE,214.19,348.06,59.938,1470778203,"201051344001025","219011344069620",27.61,33.80,0,320.71,396.75,38.8,35.5,0.309,520345.7,520345.7,2480,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778223,857830.00
08/09/2016 17:30,2,1.359,ACTIVE,214.41,349.56,59.991,1470778203,"201051344000458","219011344069620",28.11,33.00,0,321.91,397.96,38.8,35.5,0.323,517436.5,517436.5,2479,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778224,857831.00
08/09/2016 17:30,2,1.381,ACTIVE,214.87,351.67,59.986,1470778203,"201051344000853","219011344069620",28.07,32.20,0,324.62,395.55,39.3,36.0,0.323,516556.4,516556.4,2480,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778224,857832.00
08/09/2016 17:30,2,1.332,ACTIVE,214.19,349.26,59.996,1470778203,"201051344000685","219011344069620",27.71,33.80,0,319.81,394.65,37.4,34.2,0.323,520209.5,520209.5,2490,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778225,857833.00
08/09/2016 17:30,2,1.350,ACTIVE,214.19,348.96,59.949,1470778203,"201051344000917","219011344069620",27.69,33.80,0,321.91,395.25,37.9,34.6,0.314,517124.2,517124.2,2494,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778226,857834.00
08/09/2016 17:30,2,1.350,ACTIVE,214.19,348.96,60.023,1470778203,"201051344001145","219011344069620",27.81,33.30,0,320.41,396.15,38.0,34.8,0.296,522347.6,522347.6,2493,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778227,857835.00
08/09/2016 17:30,2,1.379,ACTIVE,214.41,350.17,59.996,1470778203,"201051344000651","219011344069620",27.63,33.30,0,321.61,395.25,38.6,35.3,0.318,515129.9,515129.9,2479,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778228,857836.00
08/09/2016 17:30,2,1.244,ACTIVE,212.83,342.95,59.991,1470778203,"274151322000088","219011344069620",26.76,36.50,0,330.63,380.52,33.7,30.6,0.217,746476.2,746476.2,2459,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778229,857837.00
08/09/2016 17:30,2,0.863,ACTIVE,213.96,405.47,59.991,1470778203,"274151322000068","219011344069620",37.69,39.30,0,336.64,440.04,33.1,30.0,0.221,640101.5,640101.5,2496,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778230,857838.00
08/09/2016 17:30,2,1.420,ACTIVE,213.96,348.66,59.991,1470778203,"201051344001135","219011344069620",28.07,33.30,0,321.01,394.65,40.4,37.0,0.323,511224.7,511224.7,2480,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778231,857839.00
08/09/2016 17:30,2,1.438,ACTIVE,213.74,350.47,60.002,1470778203,"201051344000594","219011344069620",27.67,35.40,0,318.91,391.64,40.3,37.0,0.331,521833.3,521833.3,2484,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778232,857840.00
08/09/2016 17:30,2,1.393,ACTIVE,214.19,349.26,59.991,1470778203,"201051344001203","219011344069620",28.37,34.00,0,321.01,396.75,40.1,36.8,0.327,519128.3,519128.3,2489,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778233,857841.00
08/09/2016 17:30,2,1.289,ACTIVE,213.29,351.67,59.991,1470778203,"274151322000054","219011344069620",27.02,36.80,0,328.82,380.22,35.3,32.1,0.239,761979.0,761979.0,2458,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778234,857842.00
08/09/2016 17:30,2,1.430,ACTIVE,214.41,349.56,60.034,1470778203,"201051344000867","219011344069620",28.33,33.30,0,320.71,392.25,41.1,37.7,0.327,509096.4,509096.4,2480,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778234,857843.00
08/09/2016 17:30,2,1.342,ACTIVE,214.41,349.86,59.996,1470778203,"201051344001093","219011344069620",28.53,33.30,0,319.81,397.05,38.8,35.5,0.309,516519.9,516519.9,2494,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778235,857844.00
08/09/2016 17:30,2,1.418,ACTIVE,214.41,350.47,60.007,1470778203,"201051344000900","219011344069620",28.55,31.50,0,320.41,397.35,41.1,37.7,0.331,525489.8,525489.8,2489,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778236,857845.00
08/09/2016 17:30,2,1.428,ACTIVE,214.64,351.07,59.991,1470778203,"201051344000648","219011344069620",27.95,32.20,0,319.81,395.25,40.4,37.1,0.336,515181.9,515181.9,2478,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778237,857846.00
08/09/2016 17:30,2,1.453,ACTIVE,214.64,351.37,60.023,1470778203,"201051344000569","219011344069620",28.17,32.40,0,319.51,396.75,41.4,38.1,0.331,525824.3,525824.3,2481,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778238,857847.00
08/09/2016 17:30,2,1.486,ACTIVE,214.64,350.77,59.991,1470778203,"201051344000983","219011344069620",28.01,32.40,0,322.51,396.45,42.2,38.8,0.340,517958.3,517958.3,2477,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778239,857848.00
08/09/2016 17:30,2,1.473,ACTIVE,214.64,350.77,59.996,1470778203,"201051344001158","219011344069620",27.57,32.80,0,320.71,396.15,41.2,37.8,0.336,510567.6,510567.6,2486,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778240,857849.00
08/09/2016 17:30,2,1.436,ACTIVE,214.87,351.97,59.959,1470778203,"201051344000576","219011344069620",28.01,31.80,0,321.91,397.05,40.8,37.4,0.336,517912.5,517912.5,2483,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778241,857850.00
08/09/2016 17:30,2,1.316,ACTIVE,213.51,349.86,59.986,1470778203,"274151322000087","219011344069620",26.80,42.50,0,330.63,380.22,35.7,32.5,0.225,734610.9,734610.9,2485,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470778242,857851.00
08/09/2016 17:45,2,1.172,ACTIVE,214.19,348.06,59.959,1470779103,"201051344000645","219011344069620",27.43,32.00,0,321.01,396.45,32.6,29.6,0.261,517477.8,517477.8,2484,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779104,857852.00
08/09/2016 17:45,2,1.045,ACTIVE,213.06,344.45,59.896,1470779103,"274151322000085","219011344069620",26.70,36.30,0,331.53,380.52,28.3,25.4,0.186,762349.1,762349.1,2457,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779105,857853.00
08/09/2016 17:45,2,1.199,ACTIVE,214.41,349.56,59.981,1470779103,"201051344000633","219011344069620",27.25,33.30,0,320.41,395.85,33.1,30.0,0.274,508935.6,508935.6,2478,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779106,857854.00
08/09/2016 17:45,2,1.182,ACTIVE,214.19,348.06,60.007,1470779103,"201051344000469","219011344069620",27.91,30.00,0,318.30,397.35,33.4,30.3,0.278,511128.4,511128.4,2492,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779107,857855.00
08/09/2016 17:45,2,1.186,ACTIVE,213.74,345.96,60.007,1470779103,"201051344000646","219011344069620",27.63,33.50,0,319.81,391.34,33.2,30.1,0.270,512382.4,512382.4,2481,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779108,857856.00
08/09/2016 17:45,2,1.107,ACTIVE,212.83,348.36,59.954,1470779103,"274151322000052","219011344069620",27.08,38.40,0,329.73,381.12,30.4,27.4,0.208,781724.4,781724.4,2459,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779108,857857.00
08/09/2016 17:45,2,1.258,ACTIVE,214.64,348.36,59.991,1470779103,"201051344000585","219011344069620",27.39,33.00,0,318.91,394.95,34.9,31.8,0.274,521336.1,521336.1,2473,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779109,857858.00
08/09/2016 17:45,2,1.133,ACTIVE,213.74,345.66,59.996,1470779103,"201051344001230","219011344069620",27.81,33.30,0,317.40,390.74,31.9,28.9,0.247,515730.7,515730.7,2493,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779110,857859.00
08/09/2016 17:45,2,1.154,ACTIVE,214.64,347.16,60.023,1470779103,"201051344000582","219011344069620",27.51,32.60,0,318.61,395.25,32.2,29.2,0.261,508535.4,508535.4,2480,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779111,857860.00
08/09/2016 17:45,2,1.193,ACTIVE,213.74,346.56,59.954,1470779103,"201051344000955","219011344069620",27.55,33.50,0,318.00,390.44,33.3,30.2,0.270,522086.3,522086.3,2486,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779112,857861.00
08/09/2016 17:45,2,0.695,ACTIVE,212.83,397.05,59.949,1470779103,"274151322000094","219011344069620",37.27,38.40,0,337.54,445.45,26.1,23.2,0.172,639936.4,639936.4,2500,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779113,857862.00
08/09/2016 17:45,2,1.221,ACTIVE,214.19,347.46,59.991,1470779103,"201051344000579","219011344069620",27.87,33.80,0,321.31,397.05,34.5,31.3,0.274,525379.7,525379.7,2490,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779114,857863.00
08/09/2016 17:45,2,1.189,ACTIVE,214.19,345.96,60.002,1470779103,"201051344000890","219011344069620",27.79,34.80,0,320.11,391.94,33.5,30.4,0.261,519329.1,519329.1,2479,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779115,857864.00
08/09/2016 17:45,2,1.166,ACTIVE,214.41,347.46,59.991,1470779103,"201051344000438","219011344069620",27.79,34.00,0,319.21,393.15,32.9,29.8,0.270,520921.6,520921.6,2489,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779116,857865.00
08/09/2016 17:45,2,1.191,ACTIVE,214.41,347.16,59.981,1470779103,"201051344000417","219011344069620",27.33,34.80,0,317.70,391.64,33.0,29.9,0.265,512423.7,512423.7,2482,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779117,857866.00
08/09/2016 17:45,2,1.086,ACTIVE,212.83,348.36,59.959,1470779103,"274151322000083","219011344069620",27.17,38.40,0,328.22,379.92,29.9,27.0,0.217,774679.5,774679.5,2466,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779117,857867.00
08/09/2016 17:45,2,1.162,ACTIVE,213.74,346.26,59.959,1470779103,"274151322000076","219011344069620",27.55,37.50,0,331.53,382.03,32.5,29.4,0.217,826254.6,826254.6,2469,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779118,857868.00
08/09/2016 17:45,2,1.227,ACTIVE,213.74,347.16,59.986,1470779103,"201051344000868","219011344069620",27.43,31.30,0,320.11,394.95,34.1,31.0,0.270,510002.4,510002.4,2485,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779120,857869.00
08/09/2016 17:45,2,1.133,ACTIVE,213.06,346.26,59.959,1470779103,"274151322000095","219011344069620",27.73,38.00,0,329.73,379.92,31.9,28.8,0.208,817908.7,817908.7,2473,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779121,857870.00
08/09/2016 17:45,2,1.199,ACTIVE,214.19,349.26,59.975,1470779103,"201051344000988","219011344069620",27.49,31.80,0,318.30,396.15,33.4,30.3,0.278,506260.5,506260.5,2492,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779121,857871.00
08/09/2016 17:45,2,1.221,ACTIVE,214.19,346.56,59.965,1470779103,"201051344001025","219011344069620",27.47,33.30,0,319.81,395.85,33.9,30.8,0.270,520358.6,520358.6,2481,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779122,857872.00
08/09/2016 17:45,2,1.203,ACTIVE,214.19,347.16,59.975,1470779103,"201051344000458","219011344069620",27.61,32.40,0,319.51,397.96,33.7,30.6,0.278,517449.2,517449.2,2480,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779123,857873.00
08/09/2016 17:45,2,1.213,ACTIVE,214.64,348.66,59.965,1470779103,"201051344000853","219011344069620",27.67,31.50,0,322.81,395.85,34.0,30.9,0.278,516569.3,516569.3,2481,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779124,857874.00
08/09/2016 17:45,2,1.145,ACTIVE,214.41,347.76,59.970,1470779103,"201051344000685","219011344069620",27.67,33.00,0,317.10,392.55,32.1,29.1,0.270,520221.9,520221.9,2491,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779125,857875.00
08/09/2016 17:45,2,1.146,ACTIVE,214.19,347.16,59.970,1470779103,"201051344000917","219011344069620",27.89,33.00,0,319.81,395.55,32.4,29.4,0.261,517136.7,517136.7,2495,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779126,857876.00
08/09/2016 17:45,2,1.168,ACTIVE,214.41,346.86,59.933,1470779103,"201051344001145","219011344069620",27.41,32.60,0,321.01,392.55,32.5,29.4,0.252,522360.0,522360.0,2494,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779127,857877.00
08/09/2016 17:45,2,1.191,ACTIVE,214.41,347.46,59.986,1470779103,"201051344000651","219011344069620",27.47,32.60,0,321.01,395.25,33.1,30.1,0.261,515142.5,515142.5,2480,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779128,857878.00
08/09/2016 17:45,2,1.068,ACTIVE,212.38,347.46,59.959,1470779103,"274151322000088","219011344069620",26.46,36.30,0,329.43,380.22,28.6,25.7,0.190,746487.0,746487.0,2460,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779129,857879.00
08/09/2016 17:45,2,0.752,ACTIVE,213.96,390.14,60.007,1470779103,"274151322000068","219011344069620",36.56,38.80,0,337.54,451.76,27.9,25.0,0.177,640111.9,640111.9,2497,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779130,857880.00
08/09/2016 17:45,2,1.227,ACTIVE,213.96,346.26,59.912,1470779103,"201051344001135","219011344069620",27.79,32.60,0,318.61,394.95,34.5,31.4,0.265,511237.4,511237.4,2481,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779131,857881.00
08/09/2016 17:45,2,1.225,ACTIVE,213.74,348.06,59.944,1470779103,"201051344000594","219011344069620",27.59,34.80,0,319.21,392.25,34.3,31.1,0.265,521846.1,521846.1,2485,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779132,857882.00
08/09/2016 17:45,2,1.197,ACTIVE,214.64,346.86,59.922,1470779103,"201051344001203","219011344069620",27.91,33.50,0,319.51,395.85,33.9,30.8,0.278,519141.0,519141.0,2490,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779133,857883.00
08/09/2016 17:45,2,1.094,ACTIVE,213.06,348.36,59.975,1470779103,"274151322000054","219011344069620",26.78,36.00,0,329.43,381.42,29.7,26.7,0.190,761990.1,761990.1,2459,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779134,857884.00
08/09/2016 17:45,2,1.227,ACTIVE,213.96,347.16,59.996,1470779103,"201051344000867","219011344069620",27.87,32.60,0,320.41,394.35,34.6,31.5,0.274,509109.3,509109.3,2481,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779134,857885.00
08/09/2016 17:45,2,1.145,ACTIVE,214.41,347.16,60.002,1470779103,"201051344001093","219011344069620",27.99,32.60,0,320.71,396.75,32.5,29.4,0.252,516532.1,516532.1,2495,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779135,857886.00
08/09/2016 17:45,2,1.215,ACTIVE,213.96,348.06,59.991,1470779103,"201051344000900","219011344069620",27.97,31.00,0,320.41,397.35,34.5,31.3,0.274,525502.6,525502.6,2490,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779136,857887.00
08/09/2016 17:45,2,1.203,ACTIVE,213.96,347.46,59.986,1470779103,"201051344000648","219011344069620",27.79,31.80,0,319.21,396.75,33.9,30.8,0.274,515194.4,515194.4,2479,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779137,857888.00
08/09/2016 17:45,2,1.227,ACTIVE,214.19,347.46,59.975,1470779103,"201051344000569","219011344069620",27.91,31.80,0,319.51,397.66,34.7,31.6,0.283,525837.1,525837.1,2482,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779138,857889.00
08/09/2016 17:45,2,1.248,ACTIVE,214.41,348.06,59.917,1470779103,"201051344000983","219011344069620",27.99,32.00,0,319.21,397.66,35.5,32.3,0.274,517971.3,517971.3,2478,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779139,857890.00
08/09/2016 17:45,2,1.238,ACTIVE,214.19,347.46,59.928,1470779103,"201051344001158","219011344069620",27.37,32.20,0,321.01,396.15,34.4,31.2,0.283,510580.3,510580.3,2487,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779140,857891.00
08/09/2016 17:45,2,1.195,ACTIVE,214.64,349.26,59.959,1470779103,"201051344000576","219011344069620",28.01,31.00,0,321.61,397.05,33.9,30.8,0.278,517925.0,517925.0,2484,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779141,857892.00
08/09/2016 17:45,2,1.090,ACTIVE,213.06,343.25,59.917,1470779103,"274151322000087","219011344069620",26.62,42.00,0,330.33,381.42,29.4,26.4,0.177,734621.8,734621.8,2486,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470779142,857893.00
