ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 18:00,2,1.650,ACTIVE,214.64,351.97,59.986,1470780003,"201051344000645","219011344069620",27.91,31.80,0,322.81,398.56,46.7,43.1,0.389,517489.9,517489.9,2485,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780005,857894.00
08/09/2016 18:00,2,1.494,ACTIVE,212.61,352.27,59.986,1470780003,"274151322000085","219011344069620",26.98,36.00,0,330.33,380.52,40.8,37.5,0.274,762359.6,762359.6,2458,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780005,857895.00
08/09/2016 18:00,2,1.652,ACTIVE,214.41,353.47,59.959,1470780003,"201051344000633","219011344069620",28.21,32.80,0,321.31,397.35,47.2,43.6,0.393,508947.9,508947.9,2479,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780006,857896.00
08/09/2016 18:00,2,1.658,ACTIVE,214.41,352.87,59.970,1470780003,"201051344000469","219011344069620",28.31,30.00,0,319.51,396.45,47.6,44.0,0.407,511140.8,511140.8,2493,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780007,857897.00
08/09/2016 18:00,2,1.658,ACTIVE,213.96,351.97,59.959,1470780003,"201051344000646","219011344069620",27.93,33.30,0,317.40,394.35,47.0,43.4,0.389,512394.6,512394.6,2482,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780008,857898.00
08/09/2016 18:00,2,1.537,ACTIVE,212.16,351.97,59.970,1470780003,"274151322000052","219011344069620",27.75,38.20,0,330.63,380.82,43.2,39.8,0.292,781735.5,781735.5,2460,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780009,857899.00
08/09/2016 18:00,2,1.730,ACTIVE,214.87,351.97,59.944,1470780003,"201051344000585","219011344069620",28.09,32.80,0,320.41,396.75,49.3,45.6,0.402,521348.9,521348.9,2474,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780010,857900.00
08/09/2016 18:00,2,1.611,ACTIVE,213.96,350.17,59.901,1470780003,"201051344001230","219011344069620",28.17,32.80,0,319.81,391.34,46.0,42.5,0.371,515742.6,515742.6,2494,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780011,857901.00
08/09/2016 18:00,2,1.637,ACTIVE,214.64,351.97,59.986,1470780003,"201051344000582","219011344069620",27.77,32.60,0,318.61,397.05,46.0,42.5,0.380,508547.4,508547.4,2481,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780012,857902.00
08/09/2016 18:00,2,1.660,ACTIVE,213.96,350.47,59.917,1470780003,"201051344000955","219011344069620",28.03,33.30,0,318.91,392.85,47.1,43.6,0.393,522098.5,522098.5,2487,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780013,857903.00
08/09/2016 18:00,2,1.004,ACTIVE,212.38,399.46,59.975,1470780003,"274151322000094","219011344069620",37.21,38.20,0,377.22,443.34,38.1,34.9,0.261,639946.2,639946.2,2501,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780014,857904.00
08/09/2016 18:00,2,1.676,ACTIVE,214.19,351.37,59.949,1470780003,"201051344000579","219011344069620",28.17,33.50,0,322.51,395.55,47.9,44.3,0.393,525392.3,525392.3,2491,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780015,857905.00
08/09/2016 18:00,2,1.639,ACTIVE,214.19,350.17,60.002,1470780003,"201051344000890","219011344069620",27.99,34.50,0,320.11,394.65,46.5,43.0,0.376,519341.4,519341.4,2480,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780016,857906.00
08/09/2016 18:00,2,1.600,ACTIVE,214.41,351.97,59.986,1470780003,"201051344000438","219011344069620",28.25,33.50,0,320.11,395.25,45.8,42.2,0.384,520933.6,520933.6,2490,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780017,857907.00
08/09/2016 18:00,2,1.619,ACTIVE,214.41,350.77,59.922,1470780003,"201051344000417","219011344069620",27.77,34.50,0,317.70,395.55,45.6,42.1,0.380,512435.8,512435.8,2483,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780018,857908.00
08/09/2016 18:00,2,1.502,ACTIVE,212.38,350.77,59.970,1470780003,"274151322000083","219011344069620",27.41,38.00,0,328.82,379.92,41.7,38.3,0.301,774690.6,774690.6,2467,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780019,857909.00
08/09/2016 18:00,2,1.578,ACTIVE,212.83,345.06,59.938,1470780003,"274151322000076","219011344069620",28.21,37.30,0,330.63,381.42,45.1,41.6,0.309,826266.6,826266.6,2470,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780020,857910.00
08/09/2016 18:00,2,1.666,ACTIVE,213.96,351.07,60.034,1470780003,"201051344000868","219011344069620",27.73,31.00,0,319.81,395.25,46.9,43.3,0.380,510014.8,510014.8,2486,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780020,857911.00
08/09/2016 18:00,2,1.578,ACTIVE,212.38,349.26,59.917,1470780003,"274151322000095","219011344069620",27.71,37.80,0,330.33,380.22,44.3,40.9,0.305,817920.6,817920.6,2474,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780021,857912.00
08/09/2016 18:00,2,1.639,ACTIVE,214.19,353.17,59.975,1470780003,"201051344000988","219011344069620",27.81,31.50,0,321.91,395.55,46.1,42.6,0.389,506272.8,506272.8,2493,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780022,857913.00
08/09/2016 18:00,2,1.641,ACTIVE,214.41,350.77,60.012,1470780003,"201051344001025","219011344069620",27.99,32.80,0,320.71,396.75,46.5,43.0,0.376,520371.1,520371.1,2482,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780023,857914.00
08/09/2016 18:00,2,1.629,ACTIVE,214.19,351.67,59.981,1470780003,"201051344000458","219011344069620",27.87,32.40,0,321.31,399.16,46.0,42.5,0.389,517461.6,517461.6,2481,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780024,857915.00
08/09/2016 18:00,2,1.635,ACTIVE,214.87,352.27,59.896,1470780003,"201051344000853","219011344069620",27.91,31.50,0,325.82,394.95,46.2,42.7,0.384,516581.8,516581.8,2482,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780025,857916.00
08/09/2016 18:00,2,1.570,ACTIVE,214.41,351.67,60.007,1470780003,"201051344000685","219011344069620",27.85,33.00,0,318.00,394.95,44.4,40.9,0.389,520233.9,520233.9,2492,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780026,857917.00
08/09/2016 18:00,2,1.551,ACTIVE,214.41,351.07,60.018,1470780003,"201051344000917","219011344069620",28.29,33.00,0,319.81,398.86,44.5,41.0,0.367,517148.8,517148.8,2496,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780027,857918.00
08/09/2016 18:00,2,1.576,ACTIVE,214.41,351.07,59.912,1470780003,"201051344001145","219011344069620",27.89,32.60,0,321.91,395.55,44.5,41.1,0.358,522372.2,522372.2,2495,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780028,857919.00
08/09/2016 18:00,2,1.602,ACTIVE,214.87,351.97,59.986,1470780003,"201051344000651","219011344069620",27.73,32.40,0,321.91,397.35,45.0,41.5,0.367,515154.7,515154.7,2481,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780029,857920.00
08/09/2016 18:00,2,1.424,ACTIVE,211.93,342.65,59.970,1470780003,"274151322000088","219011344069620",27.04,36.00,0,330.63,380.52,39.0,35.7,0.252,746497.5,746497.5,2461,0,0,0,L,1151911521,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780030,857921.00
08/09/2016 18:00,2,1.004,ACTIVE,213.06,404.57,60.007,1470780003,"274151322000068","219011344069620",37.09,38.80,0,380.52,445.45,37.0,33.8,0.247,640122.0,640122.0,2498,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780030,857922.00
08/09/2016 18:00,2,1.623,ACTIVE,214.19,350.77,59.996,1470780003,"201051344001135","219011344069620",27.83,32.40,0,320.11,394.35,45.8,42.3,0.371,511249.9,511249.9,2482,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780031,857923.00
08/09/2016 18:00,2,1.602,ACTIVE,213.51,350.77,59.991,1470780003,"201051344000594","219011344069620",28.15,34.50,0,319.81,392.25,45.6,42.1,0.376,521858.7,521858.7,2486,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780032,857924.00
08/09/2016 18:00,2,1.590,ACTIVE,214.41,351.07,59.986,1470780003,"201051344001203","219011344069620",28.05,33.00,0,319.21,397.35,45.2,41.7,0.371,519153.3,519153.3,2491,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780033,857925.00
08/09/2016 18:00,2,1.441,ACTIVE,212.16,348.36,59.981,1470780003,"274151322000054","219011344069620",27.15,35.80,0,328.22,382.03,39.6,36.3,0.278,762000.9,762000.9,2460,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780034,857926.00
08/09/2016 18:00,2,1.617,ACTIVE,214.19,350.47,60.002,1470780003,"201051344000867","219011344069620",27.91,32.40,0,321.01,394.35,45.7,42.2,0.362,509121.8,509121.8,2482,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780035,857927.00
08/09/2016 18:00,2,1.520,ACTIVE,214.64,351.67,60.023,1470780003,"201051344001093","219011344069620",28.25,32.60,0,319.81,396.45,43.5,40.1,0.354,516543.9,516543.9,2496,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780036,857928.00
08/09/2016 18:00,2,1.605,ACTIVE,214.19,351.67,60.007,1470780003,"201051344000900","219011344069620",27.73,30.80,0,320.11,396.45,45.1,41.6,0.367,525515.1,525515.1,2491,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780037,857929.00
08/09/2016 18:00,2,1.557,ACTIVE,214.41,350.47,59.954,1470780003,"201051344000648","219011344069620",28.03,31.50,0,319.81,397.96,44.2,40.7,0.367,515206.6,515206.6,2480,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780038,857930.00
08/09/2016 18:00,2,1.576,ACTIVE,214.19,351.07,59.981,1470780003,"201051344000569","219011344069620",28.19,31.80,0,321.01,397.66,45.0,41.5,0.371,525849.6,525849.6,2483,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780039,857931.00
08/09/2016 18:00,2,1.607,ACTIVE,214.41,351.67,59.986,1470780003,"201051344000983","219011344069620",28.03,31.80,0,321.31,397.05,45.6,42.1,0.376,517984.0,517984.0,2479,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780040,857932.00
08/09/2016 18:00,2,1.576,ACTIVE,214.41,350.77,59.975,1470780003,"201051344001158","219011344069620",27.89,32.20,0,321.91,395.85,44.5,41.1,0.367,510592.6,510592.6,2488,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780041,857933.00
08/09/2016 18:00,2,1.557,ACTIVE,214.87,352.57,60.007,1470780003,"201051344000576","219011344069620",27.79,31.00,0,321.31,397.66,43.9,40.4,0.367,517937.3,517937.3,2485,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780042,857934.00
08/09/2016 18:00,2,1.412,ACTIVE,212.61,342.65,59.996,1470780003,"274151322000087","219011344069620",26.72,42.00,0,332.13,380.82,38.2,35.0,0.230,734632.4,734632.4,2487,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780043,857935.00
08/09/2016 18:15,2,1.346,ACTIVE,214.64,348.96,59.986,1470780903,"201051344000645","219011344069620",27.43,32.20,0,320.71,398.56,37.4,34.2,0.305,517501.8,517501.8,2486,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780904,857936.00
08/09/2016 18:15,2,1.186,ACTIVE,213.06,342.95,59.944,1470780903,"274151322000085","219011344069620",26.66,35.80,0,335.74,379.92,32.1,29.0,0.212,762369.9,762369.9,2459,0,0,0,L,1151911521,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780905,857937.00
08/09/2016 18:15,2,1.334,ACTIVE,214.41,350.47,59.954,1470780903,"201051344000633","219011344069620",27.89,33.30,0,320.11,398.56,37.7,34.5,0.314,508960.0,508960.0,2480,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780906,857938.00
08/09/2016 18:15,2,1.422,ACTIVE,214.19,350.17,59.981,1470780903,"201051344000469","219011344069620",28.29,30.30,0,317.40,398.56,40.8,37.5,0.345,511152.9,511152.9,2494,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780907,857939.00
08/09/2016 18:15,2,1.455,ACTIVE,213.96,349.86,59.965,1470780903,"201051344000646","219011344069620",28.17,33.50,0,317.10,395.55,41.6,38.3,0.345,512406.7,512406.7,2483,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780908,857940.00
08/09/2016 18:15,2,1.404,ACTIVE,212.61,345.66,59.970,1470780903,"274151322000052","219011344069620",27.53,37.80,0,328.22,380.82,39.1,35.9,0.270,781746.2,781746.2,2461,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780909,857941.00
08/09/2016 18:15,2,1.818,ACTIVE,214.87,352.57,60.007,1470780903,"201051344000585","219011344069620",27.97,33.00,0,319.21,397.35,51.5,47.8,0.415,521361.7,521361.7,2475,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780910,857942.00
08/09/2016 18:15,2,1.740,ACTIVE,214.64,351.07,59.975,1470780903,"201051344001230","219011344069620",28.31,33.00,0,316.50,390.74,50.0,46.3,0.407,515754.3,515754.3,2495,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780911,857943.00
08/09/2016 18:15,2,1.871,ACTIVE,215.32,354.67,60.012,1470780903,"201051344000582","219011344069620",28.19,32.60,0,318.00,397.05,53.5,49.7,0.455,508559.2,508559.2,2482,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780911,857944.00
08/09/2016 18:15,2,1.922,ACTIVE,214.41,353.17,59.965,1470780903,"201051344000955","219011344069620",28.23,33.50,0,317.40,392.25,55.0,51.2,0.464,522110.3,522110.3,2488,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780912,857945.00
08/09/2016 18:15,2,1.230,ACTIVE,213.06,400.06,59.954,1470780903,"274151322000094","219011344069620",37.41,38.00,0,376.62,440.34,46.2,42.7,0.309,639955.7,639955.7,2502,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780913,857946.00
08/09/2016 18:15,2,2.188,ACTIVE,215.09,357.38,59.944,1470780903,"201051344000579","219011344069620",28.09,34.00,0,321.01,399.16,62.3,58.2,0.517,525404.6,525404.6,2492,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780914,857947.00
08/09/2016 18:15,2,2.170,ACTIVE,214.64,355.88,59.959,1470780903,"201051344000890","219011344069620",28.31,34.50,0,318.30,394.95,62.3,58.2,0.504,519353.4,519353.4,2481,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780916,857948.00
08/09/2016 18:15,2,2.193,ACTIVE,215.32,357.98,59.944,1470780903,"201051344000438","219011344069620",28.29,34.00,0,318.00,397.05,62.9,58.7,0.535,520945.5,520945.5,2491,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780917,857949.00
08/09/2016 18:15,2,2.242,ACTIVE,215.09,358.28,60.012,1470780903,"201051344000417","219011344069620",28.29,34.80,0,317.10,394.65,64.3,60.1,0.548,512447.6,512447.6,2484,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780918,857950.00
08/09/2016 18:15,2,2.150,ACTIVE,213.06,348.06,60.028,1470780903,"274151322000083","219011344069620",27.61,37.80,0,328.82,380.82,60.1,56.1,0.438,774701.5,774701.5,2468,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780918,857951.00
08/09/2016 18:15,2,2.236,ACTIVE,213.74,357.38,60.039,1470780903,"274151322000076","219011344069620",28.77,37.30,0,330.03,381.42,65.1,60.9,0.455,826278.2,826278.2,2471,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780919,857952.00
08/09/2016 18:15,2,2.480,ACTIVE,215.09,359.78,59.975,1470780903,"201051344000868","219011344069620",27.97,31.30,0,319.51,397.35,70.2,65.9,0.570,510027.1,510027.1,2487,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780920,857953.00
08/09/2016 18:15,2,2.377,ACTIVE,213.06,355.88,59.944,1470780903,"274151322000095","219011344069620",28.65,37.50,0,329.43,380.52,68.9,64.5,0.464,817932.3,817932.3,2475,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780921,857954.00
08/09/2016 18:15,2,2.359,ACTIVE,215.09,362.19,59.959,1470780903,"201051344000988","219011344069620",28.17,32.20,0,319.21,398.86,67.3,63.0,0.579,506284.9,506284.9,2494,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780922,857955.00
08/09/2016 18:15,2,2.332,ACTIVE,215.09,358.28,60.028,1470780903,"201051344001025","219011344069620",28.35,33.00,0,319.21,396.75,66.9,62.7,0.539,520383.4,520383.4,2483,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780923,857956.00
08/09/2016 18:15,2,2.102,ACTIVE,215.09,356.78,59.928,1470780903,"201051344000458","219011344069620",28.43,32.60,0,320.71,398.86,60.5,56.5,0.504,517473.8,517473.8,2482,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780924,857957.00
08/09/2016 18:15,2,2.043,ACTIVE,215.77,357.98,59.922,1470780903,"201051344000853","219011344069620",28.43,32.00,0,324.02,396.15,58.8,54.8,0.499,516594.1,516594.1,2483,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780925,857958.00
08/09/2016 18:15,2,1.965,ACTIVE,214.87,356.48,59.917,1470780903,"201051344000685","219011344069620",28.29,33.00,0,317.10,395.25,56.3,52.4,0.495,520245.7,520245.7,2493,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780926,857959.00
08/09/2016 18:15,2,2.059,ACTIVE,215.09,356.48,59.922,1470780903,"201051344000917","219011344069620",28.09,33.50,0,320.41,397.96,58.6,54.7,0.491,517160.9,517160.9,2497,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780927,857960.00
08/09/2016 18:15,2,2.086,ACTIVE,214.87,356.48,59.975,1470780903,"201051344001145","219011344069620",27.99,32.60,0,320.71,397.05,59.1,55.2,0.482,522384.3,522384.3,2496,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780928,857961.00
08/09/2016 18:15,2,2.039,ACTIVE,215.32,356.48,60.012,1470780903,"201051344000651","219011344069620",28.15,32.60,0,321.01,398.26,58.1,54.2,0.473,515166.8,515166.8,2482,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780928,857962.00
08/09/2016 18:15,2,1.719,ACTIVE,212.61,345.66,59.938,1470780903,"274151322000088","219011344069620",27.37,35.80,0,334.84,378.42,47.6,44.0,0.318,746507.6,746507.6,2462,0,0,0,L,1151911521,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780929,857963.00
08/09/2016 18:15,2,1.217,ACTIVE,213.74,397.66,59.991,1470780903,"274151322000068","219011344069620",37.05,38.60,0,377.52,444.24,45.4,41.9,0.305,640131.7,640131.7,2499,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780930,857964.00
08/09/2016 18:15,2,1.883,ACTIVE,214.41,352.87,59.965,1470780903,"201051344001135","219011344069620",28.17,32.60,0,319.81,395.85,53.7,49.9,0.438,511262.1,511262.1,2483,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780931,857965.00
08/09/2016 18:15,2,1.711,ACTIVE,214.19,352.27,59.938,1470780903,"201051344000594","219011344069620",27.87,34.80,0,318.61,392.85,48.3,44.7,0.389,521871.0,521871.0,2487,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780932,857966.00
08/09/2016 18:15,2,1.592,ACTIVE,214.64,350.77,59.944,1470780903,"201051344001203","219011344069620",27.81,33.30,0,318.00,397.66,44.9,41.4,0.367,519165.4,519165.4,2492,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780933,857967.00
08/09/2016 18:15,2,1.352,ACTIVE,212.38,351.37,59.907,1470780903,"274151322000054","219011344069620",27.21,35.40,0,334.54,380.82,37.2,34.0,0.252,762011.3,762011.3,2461,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780934,857968.00
08/09/2016 18:15,2,1.314,ACTIVE,214.41,348.66,59.986,1470780903,"201051344000867","219011344069620",28.21,32.60,0,320.11,395.55,37.6,34.4,0.292,509134.2,509134.2,2483,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780935,857969.00
08/09/2016 18:15,2,1.221,ACTIVE,214.41,348.66,59.975,1470780903,"201051344001093","219011344069620",27.85,32.80,0,318.61,395.85,34.4,31.3,0.270,516555.5,516555.5,2497,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780936,857970.00
08/09/2016 18:15,2,1.213,ACTIVE,213.96,349.26,59.965,1470780903,"201051344000900","219011344069620",28.03,31.30,0,319.21,398.26,34.4,31.3,0.274,525527.4,525527.4,2492,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780937,857971.00
08/09/2016 18:15,2,1.207,ACTIVE,214.41,348.06,59.959,1470780903,"201051344000648","219011344069620",27.39,31.80,0,318.30,398.86,33.5,30.5,0.265,515218.6,515218.6,2481,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780938,857972.00
08/09/2016 18:15,2,1.203,ACTIVE,214.19,348.06,59.938,1470780903,"201051344000569","219011344069620",27.87,32.00,0,319.21,398.56,34.0,30.9,0.270,525861.9,525861.9,2484,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780939,857973.00
08/09/2016 18:15,2,1.236,ACTIVE,214.41,348.06,59.944,1470780903,"201051344000983","219011344069620",27.71,32.20,0,319.51,398.26,34.7,31.6,0.278,517996.5,517996.5,2480,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780940,857974.00
08/09/2016 18:15,2,1.215,ACTIVE,214.41,347.76,59.981,1470780903,"201051344001158","219011344069620",27.10,32.60,0,318.61,398.26,33.4,30.3,0.274,510604.7,510604.7,2489,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780940,857975.00
08/09/2016 18:15,2,1.172,ACTIVE,214.64,349.26,59.922,1470780903,"201051344000576","219011344069620",27.49,31.50,0,317.70,398.56,32.6,29.6,0.265,517949.2,517949.2,2486,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780941,857976.00
08/09/2016 18:15,2,1.076,ACTIVE,213.06,348.36,59.981,1470780903,"274151322000087","219011344069620",26.48,41.80,0,334.84,379.92,28.9,26.0,0.181,734642.7,734642.7,2488,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470780942,857977.00
08/09/2016 18:30,2,1.322,ACTIVE,215.09,349.86,59.959,1470781804,"201051344000645","219011344069620",27.17,32.60,0,321.61,399.16,36.4,33.2,0.292,517513.5,517513.5,2487,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781805,857978.00
08/09/2016 18:30,2,1.168,ACTIVE,213.29,342.95,60.039,1470781804,"274151322000085","219011344069620",26.50,36.00,0,335.44,375.41,31.4,28.4,0.203,762379.7,762379.7,2460,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781806,857979.00
08/09/2016 18:30,2,1.383,ACTIVE,214.87,351.97,59.970,1470781804,"201051344000633","219011344069620",27.55,33.30,0,321.61,398.26,38.6,35.3,0.314,508971.9,508971.9,2481,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781806,857980.00
08/09/2016 18:30,2,1.451,ACTIVE,215.09,351.37,60.007,1470781804,"201051344000469","219011344069620",27.47,31.30,0,318.61,398.86,40.5,37.1,0.349,511164.8,511164.8,2495,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781807,857981.00
08/09/2016 18:30,2,1.447,ACTIVE,214.19,349.86,60.028,1470781804,"201051344000646","219011344069620",27.49,33.50,0,333.93,396.45,40.3,37.0,0.331,512418.4,512418.4,2484,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781808,857982.00
08/09/2016 18:30,2,1.318,ACTIVE,212.83,343.25,60.007,1470781804,"274151322000052","219011344069620",27.73,37.80,0,335.14,376.31,37.1,33.9,0.239,781756.6,781756.6,2462,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781809,857983.00
08/09/2016 18:30,2,1.744,ACTIVE,214.87,353.17,60.018,1470781804,"201051344000585","219011344069620",28.25,33.30,0,322.21,397.96,50.0,46.3,0.415,521374.3,521374.3,2476,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781810,857984.00
08/09/2016 18:30,2,1.779,ACTIVE,214.64,352.57,59.981,1470781804,"201051344001230","219011344069620",27.99,33.30,0,333.63,391.94,50.5,46.8,0.420,515765.8,515765.8,2496,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781811,857985.00
08/09/2016 18:30,2,1.984,ACTIVE,215.32,356.18,59.965,1470781804,"201051344000582","219011344069620",27.91,32.80,0,333.63,398.56,56.1,52.2,0.473,508570.7,508570.7,2483,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781812,857986.00
08/09/2016 18:30,2,1.992,ACTIVE,214.64,355.58,60.044,1470781804,"201051344000955","219011344069620",28.45,33.80,0,334.84,394.05,57.4,53.5,0.491,522121.9,522121.9,2489,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781813,857987.00
08/09/2016 18:30,2,1.330,ACTIVE,213.51,392.85,60.012,1470781804,"274151322000094","219011344069620",35.72,37.80,0,374.21,437.33,48.0,44.4,0.327,639964.9,639964.9,2503,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781814,857988.00
08/09/2016 18:30,2,2.371,ACTIVE,216.00,358.88,60.018,1470781804,"201051344000579","219011344069620",28.43,34.30,0,321.91,397.96,68.3,64.0,0.579,525416.8,525416.8,2493,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781815,857989.00
08/09/2016 18:30,2,2.338,ACTIVE,214.87,357.08,59.991,1470781804,"201051344000890","219011344069620",28.09,34.80,0,334.84,395.85,66.6,62.3,0.548,519365.2,519365.2,2482,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781816,857990.00
08/09/2016 18:30,2,2.268,ACTIVE,215.54,358.88,60.012,1470781804,"201051344000438","219011344069620",28.49,34.00,0,336.34,397.35,65.4,61.2,0.557,520957.0,520957.0,2492,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781817,857991.00
08/09/2016 18:30,2,2.293,ACTIVE,215.09,358.58,59.901,1470781804,"201051344000417","219011344069620",28.27,34.50,0,335.74,394.95,65.6,61.4,0.552,512459.2,512459.2,2485,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781818,857992.00
08/09/2016 18:30,2,2.146,ACTIVE,213.29,359.18,59.965,1470781804,"274151322000083","219011344069620",27.75,37.50,0,335.14,377.22,60.4,56.3,0.433,774712.0,774712.0,2469,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781819,857993.00
08/09/2016 18:30,2,2.205,ACTIVE,214.19,359.48,60.012,1470781804,"274151322000076","219011344069620",28.45,37.00,0,336.64,379.62,63.5,59.4,0.438,826289.5,826289.5,2472,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781820,857994.00
08/09/2016 18:30,2,2.404,ACTIVE,215.54,358.88,60.002,1470781804,"201051344000868","219011344069620",27.93,31.80,0,317.70,393.75,68.1,63.8,0.548,510039.0,510039.0,2488,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781820,857995.00
08/09/2016 18:30,2,2.271,ACTIVE,212.83,357.68,60.007,1470781804,"274151322000095","219011344069620",28.39,37.50,0,334.24,379.92,65.3,61.1,0.438,817943.7,817943.7,2476,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781821,857996.00
08/09/2016 18:30,2,2.395,ACTIVE,215.77,360.99,59.959,1470781804,"201051344000988","219011344069620",28.03,32.60,0,319.21,399.16,68.0,63.7,0.583,506296.8,506296.8,2495,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781822,857997.00
08/09/2016 18:30,2,2.438,ACTIVE,215.32,358.88,59.981,1470781804,"201051344001025","219011344069620",28.03,33.30,0,321.01,397.66,69.3,65.0,0.561,520395.5,520395.5,2484,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781823,857998.00
08/09/2016 18:30,2,2.414,ACTIVE,215.54,360.99,60.023,1470781804,"201051344000458","219011344069620",28.03,33.00,0,319.51,398.56,68.5,64.2,0.588,517485.8,517485.8,2483,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781824,857999.00
08/09/2016 18:30,2,2.381,ACTIVE,216.22,361.59,59.891,1470781804,"201051344000853","219011344069620",28.37,32.60,0,324.62,397.05,68.5,64.1,0.588,516606.0,516606.0,2484,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781825,858000.00
08/09/2016 18:30,2,2.334,ACTIVE,215.09,358.88,60.012,1470781804,"201051344000685","219011344069620",28.19,33.30,0,336.04,396.45,66.6,62.4,0.579,520257.3,520257.3,2494,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781826,858001.00
08/09/2016 18:30,2,2.391,ACTIVE,215.54,359.18,59.975,1470781804,"201051344000917","219011344069620",28.19,33.50,0,320.41,397.96,68.2,63.9,0.570,517172.7,517172.7,2498,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781827,858002.00
08/09/2016 18:30,2,2.391,ACTIVE,215.32,358.58,60.028,1470781804,"201051344001145","219011344069620",28.23,33.00,0,319.51,397.66,68.3,64.0,0.561,522396.1,522396.1,2497,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781828,858003.00
08/09/2016 18:30,2,2.367,ACTIVE,215.54,360.69,59.975,1470781804,"201051344000651","219011344069620",28.17,33.00,0,320.41,398.56,67.6,63.3,0.561,515178.5,515178.5,2483,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781829,858004.00
08/09/2016 18:30,2,1.986,ACTIVE,213.29,354.37,59.970,1470781804,"274151322000088","219011344069620",27.17,35.80,0,334.84,374.81,54.7,50.9,0.367,746517.3,746517.3,2463,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781830,858005.00
08/09/2016 18:30,2,1.398,ACTIVE,214.19,404.27,59.970,1470781804,"274151322000068","219011344069620",37.65,38.80,0,377.82,437.33,53.3,49.5,0.362,640141.2,640141.2,2500,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781830,858006.00
08/09/2016 18:30,2,2.354,ACTIVE,215.09,358.58,59.944,1470781804,"201051344001135","219011344069620",28.35,33.00,0,318.91,395.55,67.5,63.3,0.557,511274.1,511274.1,2484,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781831,858007.00
08/09/2016 18:30,2,2.393,ACTIVE,214.87,360.08,60.018,1470781804,"201051344000594","219011344069620",28.45,34.80,0,317.70,392.85,68.9,64.6,0.570,521883.0,521883.0,2488,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781832,858008.00
08/09/2016 18:30,2,2.369,ACTIVE,215.32,357.98,59.959,1470781804,"201051344001203","219011344069620",28.11,33.50,0,321.91,399.46,67.5,63.2,0.561,519177.3,519177.3,2493,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781833,858009.00
08/09/2016 18:30,2,2.018,ACTIVE,213.29,348.36,59.975,1470781804,"274151322000054","219011344069620",27.65,35.80,0,335.44,375.71,56.5,52.6,0.389,762021.3,762021.3,2462,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781834,858010.00
08/09/2016 18:30,2,2.395,ACTIVE,215.54,359.78,59.996,1470781804,"201051344000867","219011344069620",28.29,33.00,0,318.91,393.15,68.7,64.4,0.561,509146.2,509146.2,2484,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781835,858011.00
08/09/2016 18:30,2,2.199,ACTIVE,215.54,358.28,59.996,1470781804,"201051344001093","219011344069620",28.67,32.80,0,333.63,395.85,63.9,59.8,0.517,516566.8,516566.8,2498,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781836,858012.00
08/09/2016 18:30,2,2.391,ACTIVE,215.54,360.38,60.039,1470781804,"201051344000900","219011344069620",28.43,32.00,0,319.81,399.16,68.9,64.6,0.561,525539.4,525539.4,2493,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781837,858013.00
08/09/2016 18:30,2,2.363,ACTIVE,215.54,360.08,59.912,1470781804,"201051344000648","219011344069620",27.87,32.20,0,334.84,398.26,66.7,62.5,0.557,515230.3,515230.3,2482,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781838,858014.00
08/09/2016 18:30,2,2.375,ACTIVE,215.54,359.18,59.944,1470781804,"201051344000569","219011344069620",28.37,32.60,0,319.81,397.35,68.3,64.0,0.570,525873.9,525873.9,2485,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781839,858015.00
08/09/2016 18:30,2,2.447,ACTIVE,215.77,360.08,59.975,1470781804,"201051344000983","219011344069620",28.19,33.00,0,321.31,399.46,69.8,65.5,0.579,518008.8,518008.8,2481,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781840,858016.00
08/09/2016 18:30,2,2.414,ACTIVE,215.54,358.58,60.023,1470781804,"201051344001158","219011344069620",27.71,33.30,0,321.01,398.56,67.8,63.5,0.566,510616.7,510616.7,2490,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781841,858017.00
08/09/2016 18:30,2,2.320,ACTIVE,216.00,360.69,59.981,1470781804,"201051344000576","219011344069620",28.17,32.00,0,336.04,398.56,66.3,62.1,0.561,517960.9,517960.9,2487,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781842,858018.00
08/09/2016 18:30,2,2.055,ACTIVE,213.51,347.16,60.023,1470781804,"274151322000087","219011344069620",27.12,41.80,0,335.14,375.11,56.4,52.5,0.354,734652.8,734652.8,2489,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470781843,858019.00
08/09/2016 18:45,2,0.926,ACTIVE,214.64,345.66,59.965,1470782703,"201051344000645","219011344069620",26.98,32.80,0,336.34,390.44,25.4,22.5,0.199,517524.1,517524.1,2488,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782704,858020.00
08/09/2016 18:45,2,0.834,ACTIVE,213.06,344.45,59.981,1470782703,"274151322000085","219011344069620",26.08,35.80,0,336.34,368.80,22.1,19.4,0.141,762388.4,762388.4,2461,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782705,858021.00
08/09/2016 18:45,2,0.939,ACTIVE,214.41,346.56,59.959,1470782703,"201051344000633","219011344069620",27.29,33.50,0,335.74,391.94,26.0,23.2,0.208,508982.7,508982.7,2482,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782706,858022.00
08/09/2016 18:45,2,0.939,ACTIVE,214.19,345.36,59.949,1470782703,"201051344000469","219011344069620",27.25,31.80,0,334.24,391.64,25.9,23.1,0.212,511175.5,511175.5,2496,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782707,858023.00
08/09/2016 18:45,2,0.941,ACTIVE,213.74,344.76,59.922,1470782703,"201051344000646","219011344069620",27.25,33.80,0,333.93,388.34,26.1,23.3,0.199,512429.2,512429.2,2485,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782708,858024.00
08/09/2016 18:45,2,0.861,ACTIVE,213.06,342.05,59.965,1470782703,"274151322000052","219011344069620",26.88,37.50,0,334.24,370.60,23.5,20.7,0.159,781765.9,781765.9,2463,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782709,858025.00
08/09/2016 18:45,2,0.992,ACTIVE,214.19,345.66,60.012,1470782703,"201051344000585","219011344069620",27.39,33.30,0,335.44,392.25,27.6,24.7,0.199,521386.1,521386.1,2477,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782710,858026.00
08/09/2016 18:45,2,0.898,ACTIVE,213.74,343.55,59.975,1470782703,"201051344001230","219011344069620",27.10,33.30,0,333.93,383.23,24.7,21.9,0.186,515776.2,515776.2,2497,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782711,858027.00
08/09/2016 18:45,2,0.908,ACTIVE,214.41,344.76,59.938,1470782703,"201051344000582","219011344069620",26.88,32.80,0,334.24,390.14,24.8,22.0,0.190,508581.3,508581.3,2484,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782712,858028.00
08/09/2016 18:45,2,0.926,ACTIVE,213.51,343.55,59.970,1470782703,"201051344000955","219011344069620",27.37,33.80,0,334.54,383.53,25.7,22.9,0.194,522132.2,522132.2,2490,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782713,858029.00
08/09/2016 18:45,2,0.525,ACTIVE,213.29,394.95,59.991,1470782703,"274151322000094","219011344069620",36.74,37.80,0,336.34,428.61,19.6,17.0,0.128,639972.9,639972.9,2504,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782714,858030.00
08/09/2016 18:45,2,0.957,ACTIVE,214.19,344.76,59.975,1470782703,"201051344000579","219011344069620",27.08,34.50,0,336.94,392.25,26.2,23.4,0.194,525427.9,525427.9,2494,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782715,858031.00
08/09/2016 18:45,2,0.926,ACTIVE,213.96,342.95,59.944,1470782703,"201051344000890","219011344069620",27.10,34.80,0,335.14,385.93,25.4,22.6,0.190,519375.9,519375.9,2483,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782716,858032.00
08/09/2016 18:45,2,0.875,ACTIVE,214.19,344.45,59.933,1470782703,"201051344000438","219011344069620",27.69,34.00,0,336.04,389.24,24.6,21.8,0.194,520967.4,520967.4,2493,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782717,858033.00
08/09/2016 18:45,2,0.910,ACTIVE,213.96,344.45,59.996,1470782703,"201051344000417","219011344069620",26.94,34.80,0,335.44,385.93,24.9,22.1,0.194,512469.6,512469.6,2486,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782718,858034.00
08/09/2016 18:45,2,0.814,ACTIVE,212.83,342.95,59.986,1470782703,"274151322000083","219011344069620",26.54,37.50,0,335.14,371.21,21.9,19.2,0.155,774721.4,774721.4,2470,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782719,858035.00
08/09/2016 18:45,2,0.846,ACTIVE,213.51,342.65,59.975,1470782703,"274151322000076","219011344069620",27.69,36.80,0,336.64,373.61,23.7,21.0,0.159,826299.3,826299.3,2473,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782720,858036.00
08/09/2016 18:45,2,0.916,ACTIVE,213.96,344.15,59.970,1470782703,"201051344000868","219011344069620",26.94,32.00,0,336.34,388.34,25.1,22.3,0.186,510049.7,510049.7,2489,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782721,858037.00
