ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 18:45,2,0.834,ACTIVE,212.83,342.05,59.975,1470782703,"274151322000095","219011344069620",26.98,36.80,0,335.14,373.61,22.8,20.1,0.146,817953.8,817953.8,2477,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782722,858038.00
08/09/2016 18:45,2,0.873,ACTIVE,214.19,346.26,59.954,1470782703,"201051344000988","219011344069620",27.21,33.00,0,335.74,391.94,24.1,21.3,0.190,506307.4,506307.4,2496,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782722,858039.00
08/09/2016 18:45,2,0.889,ACTIVE,213.96,343.55,59.975,1470782703,"201051344001025","219011344069620",27.45,33.50,0,335.44,389.24,24.8,22.0,0.190,520406.4,520406.4,2485,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782723,858040.00
08/09/2016 18:45,2,0.885,ACTIVE,213.96,344.76,60.002,1470782703,"201051344000458","219011344069620",27.00,33.80,0,336.64,392.55,24.3,21.5,0.194,517496.5,517496.5,2484,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782724,858041.00
08/09/2016 18:45,2,0.885,ACTIVE,214.64,345.96,59.975,1470782703,"201051344000853","219011344069620",26.98,33.00,0,336.64,390.74,24.2,21.4,0.190,516616.7,516616.7,2485,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782725,858042.00
08/09/2016 18:45,2,0.832,ACTIVE,214.41,345.36,59.933,1470782703,"201051344000685","219011344069620",27.04,33.50,0,335.44,388.64,22.8,20.1,0.190,520267.6,520267.6,2495,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782726,858043.00
08/09/2016 18:45,2,0.848,ACTIVE,214.19,344.76,59.991,1470782703,"201051344000917","219011344069620",27.10,33.80,0,335.14,391.04,23.3,20.5,0.181,517183.3,517183.3,2499,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782727,858044.00
08/09/2016 18:45,2,0.842,ACTIVE,214.19,344.76,60.023,1470782703,"201051344001145","219011344069620",27.29,32.60,0,336.64,391.34,23.3,20.6,0.172,522406.8,522406.8,2498,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782728,858045.00
08/09/2016 18:45,2,0.830,ACTIVE,214.41,344.76,59.970,1470782703,"201051344000651","219011344069620",27.53,33.00,0,336.34,390.14,23.2,20.5,0.181,515189.0,515189.0,2484,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782729,858046.00
08/09/2016 18:45,2,0.748,ACTIVE,212.83,343.85,60.002,1470782703,"274151322000088","219011344069620",26.14,35.60,0,335.44,368.50,19.8,17.2,0.124,746525.6,746525.6,2464,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782730,858047.00
08/09/2016 18:45,2,0.523,ACTIVE,213.74,384.73,59.981,1470782703,"274151322000068","219011344069620",35.96,38.40,0,334.54,430.72,19.1,16.5,0.115,640149.3,640149.3,2501,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782731,858048.00
08/09/2016 18:45,2,0.891,ACTIVE,213.74,342.95,59.986,1470782703,"201051344001135","219011344069620",27.25,33.00,0,334.84,387.74,24.6,21.8,0.177,511284.6,511284.6,2485,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782731,858049.00
08/09/2016 18:45,2,0.861,ACTIVE,213.74,344.15,60.018,1470782703,"201051344000594","219011344069620",27.17,34.50,0,334.84,387.74,23.7,21.0,0.181,521893.6,521893.6,2489,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782732,858050.00
08/09/2016 18:45,2,0.869,ACTIVE,214.19,343.55,59.996,1470782703,"201051344001203","219011344069620",26.82,33.30,0,336.04,389.54,23.7,20.9,0.181,519187.7,519187.7,2494,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782733,858051.00
08/09/2016 18:45,2,0.754,ACTIVE,212.83,342.05,59.975,1470782703,"274151322000054","219011344069620",26.28,35.80,0,332.73,370.00,20.1,17.5,0.133,762029.8,762029.8,2463,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782734,858052.00
08/09/2016 18:45,2,0.865,ACTIVE,214.19,343.85,59.959,1470782703,"201051344000867","219011344069620",27.10,33.30,0,336.04,385.93,23.8,21.0,0.168,509156.8,509156.8,2485,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782735,858053.00
08/09/2016 18:45,2,0.799,ACTIVE,214.41,343.85,59.933,1470782703,"201051344001093","219011344069620",27.37,32.60,0,335.74,387.44,22.2,19.5,0.164,516576.5,516576.5,2499,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782736,858054.00
08/09/2016 18:45,2,0.820,ACTIVE,213.96,344.45,59.981,1470782703,"201051344000900","219011344069620",27.49,32.20,0,336.34,389.84,22.9,20.1,0.168,525550.0,525550.0,2494,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782737,858055.00
08/09/2016 18:45,2,0.826,ACTIVE,214.41,343.85,59.959,1470782703,"201051344000648","219011344069620",27.02,32.40,0,336.34,391.04,22.6,19.9,0.177,515240.6,515240.6,2483,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782738,858056.00
08/09/2016 18:45,2,0.822,ACTIVE,214.19,344.15,60.028,1470782703,"201051344000569","219011344069620",27.55,33.00,0,336.34,389.84,23.0,20.2,0.172,525884.4,525884.4,2486,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782739,858057.00
08/09/2016 18:45,2,0.850,ACTIVE,214.19,343.85,59.996,1470782703,"201051344000983","219011344069620",27.43,33.30,0,336.04,389.84,23.7,20.9,0.172,518019.6,518019.6,2482,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782740,858058.00
08/09/2016 18:45,2,0.824,ACTIVE,214.19,343.85,59.991,1470782703,"201051344001158","219011344069620",26.92,33.30,0,336.64,389.84,22.5,19.8,0.172,510627.1,510627.1,2491,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782741,858059.00
08/09/2016 18:45,2,0.791,ACTIVE,214.64,345.36,59.954,1470782703,"201051344000576","219011344069620",26.98,32.20,0,337.54,389.84,21.7,19.0,0.172,517971.0,517971.0,2488,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782742,858060.00
08/09/2016 18:45,2,0.707,ACTIVE,213.51,342.65,60.002,1470782703,"274151322000087","219011344069620",26.36,41.30,0,331.83,368.50,18.8,16.3,0.106,734661.3,734661.3,2490,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470782743,858061.00
08/09/2016 19:00,2,0.754,ACTIVE,214.64,344.15,59.975,1470783603,"201051344000645","219011344069620",27.00,32.00,0,335.44,378.12,20.6,18.0,0.159,517530.3,517530.3,2489,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783604,858062.00
08/09/2016 19:00,2,0.658,ACTIVE,213.29,342.05,59.949,1470783603,"274151322000085","219011344069620",26.48,35.20,0,332.13,359.48,17.7,15.1,0.102,762393.6,762393.6,2462,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783605,858063.00
08/09/2016 19:00,2,0.758,ACTIVE,214.64,345.66,59.986,1470783603,"201051344000633","219011344069620",27.59,32.80,0,334.24,377.52,21.2,18.6,0.159,508989.1,508989.1,2483,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783606,858064.00
08/09/2016 19:00,2,0.777,ACTIVE,214.41,344.45,60.002,1470783603,"201051344000469","219011344069620",27.04,30.80,0,333.33,375.41,21.3,18.6,0.172,511181.9,511181.9,2497,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783607,858065.00
08/09/2016 19:00,2,0.758,ACTIVE,213.96,343.55,60.012,1470783603,"201051344000646","219011344069620",27.65,33.00,0,333.63,373.91,21.3,18.6,0.155,512435.6,512435.6,2486,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783608,858066.00
08/09/2016 19:00,2,0.707,ACTIVE,213.29,341.45,59.944,1470783603,"274151322000052","219011344069620",26.74,37.00,0,333.03,362.49,19.1,16.5,0.128,781771.6,781771.6,2464,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783609,858067.00
08/09/2016 19:00,2,0.818,ACTIVE,214.64,344.76,60.012,1470783603,"201051344000585","219011344069620",27.39,32.60,0,334.84,376.62,22.7,20.0,0.159,521392.9,521392.9,2478,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783610,858068.00
08/09/2016 19:00,2,0.732,ACTIVE,214.19,342.65,59.959,1470783603,"201051344001230","219011344069620",27.25,32.60,0,332.43,371.51,20.3,17.6,0.155,515782.3,515782.3,2498,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783610,858069.00
08/09/2016 19:00,2,0.744,ACTIVE,214.87,344.45,60.012,1470783603,"201051344000582","219011344069620",26.80,32.40,0,334.54,374.51,20.2,17.6,0.150,508587.4,508587.4,2485,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783611,858070.00
08/09/2016 19:00,2,0.777,ACTIVE,214.19,342.95,60.049,1470783603,"201051344000955","219011344069620",27.14,32.80,0,333.03,371.51,21.4,18.7,0.164,522138.5,522138.5,2491,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783612,858071.00
08/09/2016 19:00,2,0.436,ACTIVE,213.51,389.54,60.012,1470783603,"274151322000094","219011344069620",36.46,37.30,0,334.24,424.41,16.1,13.6,0.097,639977.7,639977.7,2505,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783613,858072.00
08/09/2016 19:00,2,0.803,ACTIVE,214.19,343.25,60.012,1470783603,"201051344000579","219011344069620",27.21,33.50,0,334.54,378.42,22.1,19.4,0.159,525434.5,525434.5,2495,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783614,858073.00
08/09/2016 19:00,2,0.777,ACTIVE,214.19,342.35,59.959,1470783603,"201051344000890","219011344069620",27.17,34.00,0,333.33,373.91,21.4,18.8,0.155,519382.3,519382.3,2484,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783615,858074.00
08/09/2016 19:00,2,0.758,ACTIVE,214.64,343.85,60.018,1470783603,"201051344000438","219011344069620",26.94,33.30,0,334.24,374.21,20.7,18.0,0.159,520973.6,520973.6,2494,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783616,858075.00
08/09/2016 19:00,2,0.777,ACTIVE,214.41,343.55,59.970,1470783603,"201051344000417","219011344069620",26.74,33.80,0,333.03,373.01,21.1,18.4,0.155,512475.9,512475.9,2487,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783617,858076.00
08/09/2016 19:00,2,0.666,ACTIVE,213.06,341.75,59.975,1470783603,"274151322000083","219011344069620",26.90,36.50,0,333.03,363.69,18.2,15.6,0.115,774727.0,774727.0,2471,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783618,858077.00
08/09/2016 19:00,2,0.713,ACTIVE,213.96,342.65,59.991,1470783603,"274151322000076","219011344069620",27.61,35.80,0,333.33,364.89,19.9,17.3,0.124,826305.4,826305.4,2474,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783619,858078.00
08/09/2016 19:00,2,0.785,ACTIVE,214.19,343.55,60.039,1470783603,"201051344000868","219011344069620",27.14,31.30,0,333.63,374.51,21.6,18.9,0.159,510056.1,510056.1,2490,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783620,858079.00
08/09/2016 19:00,2,0.693,ACTIVE,213.06,340.55,60.002,1470783603,"274151322000095","219011344069620",27.14,36.00,0,333.03,364.59,19.1,16.5,0.119,817959.8,817959.8,2478,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783620,858080.00
08/09/2016 19:00,2,0.748,ACTIVE,214.64,345.36,60.012,1470783603,"201051344000988","219011344069620",27.15,32.00,0,333.33,379.02,20.6,18.0,0.155,506313.7,506313.7,2497,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783621,858081.00
08/09/2016 19:00,2,0.768,ACTIVE,214.64,343.25,59.949,1470783603,"201051344001025","219011344069620",27.25,32.60,0,333.93,375.41,21.2,18.5,0.159,520412.8,520412.8,2486,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783622,858082.00
08/09/2016 19:00,2,0.760,ACTIVE,214.64,343.85,60.012,1470783603,"201051344000458","219011344069620",27.19,32.60,0,333.63,375.41,20.9,18.3,0.164,517502.9,517502.9,2485,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783623,858083.00
08/09/2016 19:00,2,0.760,ACTIVE,215.09,345.36,59.986,1470783603,"201051344000853","219011344069620",27.12,32.00,0,334.84,379.92,20.9,18.2,0.159,516623.1,516623.1,2486,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783624,858084.00
08/09/2016 19:00,2,0.707,ACTIVE,214.87,344.45,60.002,1470783603,"201051344000685","219011344069620",27.39,32.80,0,333.93,373.91,19.6,17.0,0.159,520273.6,520273.6,2496,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783625,858085.00
08/09/2016 19:00,2,0.736,ACTIVE,214.64,344.15,60.007,1470783603,"201051344000917","219011344069620",27.00,33.00,0,333.93,374.51,20.1,17.5,0.141,517189.5,517189.5,2500,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783626,858086.00
08/09/2016 19:00,2,0.729,ACTIVE,214.87,344.45,59.954,1470783603,"201051344001145","219011344069620",27.45,32.20,0,334.54,374.51,20.3,17.7,0.141,522413.0,522413.0,2499,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783627,858087.00
08/09/2016 19:00,2,0.727,ACTIVE,214.87,344.76,60.018,1470783603,"201051344000651","219011344069620",27.43,32.20,0,333.93,374.81,20.2,17.6,0.150,515195.2,515195.2,2485,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783628,858088.00
08/09/2016 19:00,2,0.643,ACTIVE,213.06,342.35,59.981,1470783603,"274151322000088","219011344069620",26.24,35.20,0,333.03,361.29,17.1,14.6,0.110,746530.8,746530.8,2465,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783629,858089.00
08/09/2016 19:00,2,0.463,ACTIVE,213.74,383.53,59.996,1470783603,"274151322000068","219011344069620",35.82,37.80,0,334.54,424.11,16.8,14.3,0.097,640154.4,640154.4,2502,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783629,858090.00
08/09/2016 19:00,2,0.789,ACTIVE,214.41,342.95,60.007,1470783603,"201051344001135","219011344069620",27.23,32.20,0,333.93,373.61,21.8,19.1,0.150,511291.2,511291.2,2486,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783630,858091.00
08/09/2016 19:00,2,0.770,ACTIVE,214.19,343.25,59.975,1470783603,"201051344000594","219011344069620",26.92,33.80,0,332.43,374.51,21.0,18.3,0.155,521900.0,521900.0,2490,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783631,858092.00
08/09/2016 19:00,2,0.744,ACTIVE,214.87,343.55,60.012,1470783603,"201051344001203","219011344069620",27.69,32.60,0,334.54,376.62,20.9,18.3,0.150,519194.0,519194.0,2495,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783632,858093.00
08/09/2016 19:00,2,0.662,ACTIVE,213.29,342.05,59.981,1470783603,"274151322000054","219011344069620",26.38,35.00,0,333.03,362.19,17.7,15.2,0.119,762035.2,762035.2,2464,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783633,858094.00
08/09/2016 19:00,2,0.775,ACTIVE,214.41,343.25,59.954,1470783603,"201051344000867","219011344069620",27.10,32.60,0,333.63,374.21,21.3,18.6,0.155,509163.3,509163.3,2486,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783634,858095.00
08/09/2016 19:00,2,0.721,ACTIVE,214.64,344.76,60.034,1470783603,"201051344001093","219011344069620",27.45,32.40,0,333.03,372.11,20.1,17.5,0.146,516582.5,516582.5,2500,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783635,858096.00
08/09/2016 19:00,2,0.738,ACTIVE,214.41,344.45,60.012,1470783603,"201051344000900","219011344069620",27.59,31.50,0,334.54,375.41,20.7,18.0,0.150,525556.3,525556.3,2495,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783636,858097.00
08/09/2016 19:00,2,0.730,ACTIVE,214.87,343.85,60.018,1470783603,"201051344000648","219011344069620",27.63,31.80,0,334.24,376.62,20.5,17.8,0.150,515246.8,515246.8,2484,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783637,858098.00
08/09/2016 19:00,2,0.766,ACTIVE,214.41,343.85,59.991,1470783603,"201051344000569","219011344069620",26.94,32.20,0,334.24,375.41,20.9,18.3,0.159,525890.8,525890.8,2487,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783638,858099.00
08/09/2016 19:00,2,0.773,ACTIVE,214.41,343.55,59.981,1470783603,"201051344000983","219011344069620",27.49,32.40,0,334.24,376.31,21.6,18.9,0.159,518026.2,518026.2,2483,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783639,858100.00
08/09/2016 19:00,2,0.744,ACTIVE,214.19,344.15,60.012,1470783603,"201051344001158","219011344069620",27.19,32.40,0,333.63,375.41,20.5,17.9,0.155,510633.4,510633.4,2492,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783640,858101.00
08/09/2016 19:00,2,0.717,ACTIVE,214.64,344.76,59.986,1470783603,"201051344000576","219011344069620",27.45,31.30,0,334.54,377.22,19.9,17.3,0.146,517977.2,517977.2,2489,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783641,858102.00
08/09/2016 19:00,2,0.645,ACTIVE,213.29,343.25,59.991,1470783603,"274151322000087","219011344069620",26.26,40.40,0,332.43,361.59,17.2,14.6,0.097,734666.6,734666.6,2491,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470783642,858103.00
08/09/2016 19:15,2,0.732,ACTIVE,213.96,343.25,59.991,1470784503,"201051344000645","219011344069620",26.72,31.80,0,335.44,357.38,19.9,17.2,0.150,517535.1,517535.1,2490,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784504,858104.00
08/09/2016 19:15,2,0.639,ACTIVE,212.83,341.75,59.991,1470784503,"274151322000085","219011344069620",26.60,34.80,0,332.43,350.17,17.2,14.7,0.102,762397.6,762397.6,2463,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784505,858105.00
08/09/2016 19:15,2,0.738,ACTIVE,214.19,344.15,59.996,1470784503,"201051344000633","219011344069620",27.19,32.40,0,334.24,358.28,20.4,17.7,0.150,508993.9,508993.9,2484,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784506,858106.00
08/09/2016 19:15,2,0.730,ACTIVE,213.74,343.25,59.991,1470784503,"201051344000469","219011344069620",27.47,30.00,0,333.93,357.08,20.4,17.7,0.155,511186.8,511186.8,2498,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784507,858107.00
08/09/2016 19:15,2,0.738,ACTIVE,212.83,342.05,60.034,1470784503,"201051344000646","219011344069620",27.27,32.40,0,333.93,355.58,20.4,17.8,0.155,512440.4,512440.4,2487,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784508,858108.00
08/09/2016 19:15,2,0.686,ACTIVE,212.61,343.85,59.986,1470784503,"274151322000052","219011344069620",26.48,36.00,0,332.73,351.07,18.4,15.8,0.119,781775.9,781775.9,2465,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784509,858109.00
08/09/2016 19:15,2,0.768,ACTIVE,213.29,342.05,59.986,1470784503,"201051344000585","219011344069620",27.81,32.00,0,334.24,356.18,21.6,19.0,0.146,521398.1,521398.1,2479,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784510,858110.00
08/09/2016 19:15,2,0.715,ACTIVE,212.83,341.15,60.002,1470784503,"201051344001230","219011344069620",27.04,32.20,0,332.73,353.77,19.6,17.0,0.137,515787.0,515787.0,2499,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784511,858111.00
08/09/2016 19:15,2,0.707,ACTIVE,213.51,342.35,59.996,1470784503,"201051344000582","219011344069620",27.04,32.00,0,334.24,355.88,19.4,16.8,0.146,508592.1,508592.1,2486,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784512,858112.00
08/09/2016 19:15,2,0.734,ACTIVE,212.83,341.75,59.986,1470784503,"201051344000955","219011344069620",27.49,32.40,0,332.43,354.07,20.4,17.8,0.150,522143.5,522143.5,2492,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784513,858113.00
08/09/2016 19:15,2,0.424,ACTIVE,213.06,387.74,59.996,1470784503,"274151322000094","219011344069620",36.16,36.80,0,336.34,408.48,15.6,13.1,0.097,639981.4,639981.4,2506,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784514,858114.00
08/09/2016 19:15,2,0.758,ACTIVE,213.74,342.35,59.986,1470784503,"201051344000579","219011344069620",27.59,33.00,0,334.54,357.08,21.2,18.6,0.150,525439.6,525439.6,2496,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784515,858115.00
08/09/2016 19:15,2,0.746,ACTIVE,213.06,341.75,60.018,1470784503,"201051344000890","219011344069620",27.12,33.30,0,333.33,355.28,20.5,17.9,0.141,519387.2,519387.2,2485,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784516,858116.00
08/09/2016 19:15,2,0.707,ACTIVE,213.51,342.95,59.981,1470784503,"201051344000438","219011344069620",27.57,32.60,0,334.24,356.18,19.8,17.2,0.146,520978.3,520978.3,2495,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784517,858117.00
08/09/2016 19:15,2,0.732,ACTIVE,213.29,342.05,59.996,1470784503,"201051344000417","219011344069620",27.21,33.00,0,333.63,355.28,20.2,17.6,0.146,512480.8,512480.8,2488,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784518,858118.00
08/09/2016 19:15,2,0.648,ACTIVE,212.83,343.25,59.981,1470784503,"274151322000083","219011344069620",26.54,36.00,0,333.03,350.77,17.5,14.9,0.106,774731.2,774731.2,2472,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784519,858119.00
08/09/2016 19:15,2,0.688,ACTIVE,213.29,342.65,59.981,1470784503,"274151322000076","219011344069620",27.33,35.40,0,333.33,351.97,19.0,16.4,0.119,826310.0,826310.0,2475,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784519,858120.00
08/09/2016 19:15,2,0.748,ACTIVE,213.74,343.25,60.034,1470784503,"201051344000868","219011344069620",27.06,30.80,0,333.63,356.48,20.5,17.9,0.146,510061.1,510061.1,2491,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784520,858121.00
08/09/2016 19:15,2,0.672,ACTIVE,212.83,340.85,59.975,1470784503,"274151322000095","219011344069620",27.12,35.40,0,332.13,351.07,18.4,15.9,0.115,817964.2,817964.2,2479,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784521,858122.00
08/09/2016 19:15,2,0.723,ACTIVE,213.96,344.45,59.965,1470784503,"201051344000988","219011344069620",26.86,31.50,0,334.54,358.28,19.6,17.0,0.150,506318.4,506318.4,2498,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784522,858123.00
08/09/2016 19:15,2,0.729,ACTIVE,213.06,341.75,59.981,1470784503,"201051344001025","219011344069620",27.31,32.20,0,334.54,356.48,20.2,17.6,0.150,520417.7,520417.7,2487,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784523,858124.00
08/09/2016 19:15,2,0.715,ACTIVE,213.96,342.95,60.002,1470784503,"201051344000458","219011344069620",27.43,32.20,0,334.54,357.38,19.9,17.3,0.150,517507.7,517507.7,2486,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784524,858125.00
08/09/2016 19:15,2,0.725,ACTIVE,214.41,344.76,59.959,1470784503,"201051344000853","219011344069620",27.10,31.50,0,335.14,358.58,19.9,17.3,0.150,516628.0,516628.0,2487,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784525,858126.00
08/09/2016 19:15,2,0.678,ACTIVE,213.51,343.25,59.986,1470784503,"201051344000685","219011344069620",27.10,32.20,0,334.24,356.18,18.6,16.0,0.150,520278.1,520278.1,2497,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784526,858127.00
08/09/2016 19:15,2,0.713,ACTIVE,213.51,342.35,59.981,1470784503,"201051344000917","219011344069620",26.72,32.40,0,333.63,355.88,19.3,16.7,0.146,517194.2,517194.2,2501,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784527,858128.00
08/09/2016 19:15,2,0.699,ACTIVE,213.51,342.35,59.938,1470784503,"201051344001145","219011344069620",27.47,31.80,0,336.04,356.18,19.4,16.8,0.137,522417.7,522417.7,2500,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784528,858129.00
08/09/2016 19:15,2,0.699,ACTIVE,213.51,342.65,59.981,1470784503,"201051344000651","219011344069620",27.21,31.80,0,334.84,355.88,19.3,16.7,0.146,515199.9,515199.9,2486,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784529,858130.00
08/09/2016 19:15,2,0.617,ACTIVE,212.38,339.04,59.970,1470784503,"274151322000088","219011344069620",26.04,34.30,0,332.13,349.86,16.2,13.8,0.093,746534.7,746534.7,2466,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784530,858131.00
08/09/2016 19:15,2,0.439,ACTIVE,213.51,388.34,59.981,1470784503,"274151322000068","219011344069620",36.16,37.30,0,336.34,411.18,16.1,13.7,0.093,640158.2,640158.2,2503,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784531,858132.00
08/09/2016 19:15,2,0.750,ACTIVE,213.06,340.85,59.981,1470784503,"201051344001135","219011344069620",27.29,31.80,0,333.93,355.28,20.8,18.1,0.146,511296.3,511296.3,2487,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784532,858133.00
08/09/2016 19:15,2,0.723,ACTIVE,213.74,342.95,59.981,1470784503,"201051344000594","219011344069620",27.33,33.30,0,333.33,356.78,20.1,17.4,0.150,521904.9,521904.9,2491,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784532,858134.00
08/09/2016 19:15,2,0.723,ACTIVE,213.51,341.75,59.986,1470784503,"201051344001203","219011344069620",27.27,32.20,0,334.84,356.78,20.0,17.4,0.150,519198.9,519198.9,2496,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784533,858135.00
08/09/2016 19:15,2,0.633,ACTIVE,212.83,339.95,59.991,1470784503,"274151322000054","219011344069620",26.40,34.50,0,332.43,350.47,16.9,14.4,0.102,762039.3,762039.3,2465,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784534,858136.00
08/09/2016 19:15,2,0.742,ACTIVE,213.96,342.35,60.007,1470784503,"201051344000867","219011344069620",27.04,32.20,0,333.63,356.78,20.4,17.7,0.141,509168.3,509168.3,2487,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784535,858137.00
08/09/2016 19:15,2,0.691,ACTIVE,213.29,342.35,59.986,1470784503,"201051344001093","219011344069620",27.41,32.00,0,334.24,355.28,19.3,16.7,0.141,516587.2,516587.2,2501,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784536,858138.00
08/09/2016 19:15,2,0.703,ACTIVE,213.96,343.55,59.975,1470784503,"201051344000900","219011344069620",27.59,30.80,0,334.54,356.78,19.7,17.1,0.141,525561.2,525561.2,2496,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784537,858139.00
08/09/2016 19:15,2,0.709,ACTIVE,214.19,342.65,59.991,1470784503,"201051344000648","219011344069620",27.37,31.30,0,334.84,357.08,19.7,17.1,0.146,515251.6,515251.6,2485,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784538,858140.00
08/09/2016 19:15,2,0.725,ACTIVE,214.19,343.55,60.012,1470784503,"201051344000569","219011344069620",27.21,31.50,0,334.54,356.78,20.0,17.4,0.155,525895.7,525895.7,2488,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784539,858141.00
08/09/2016 19:15,2,0.742,ACTIVE,214.19,342.95,59.996,1470784503,"201051344000983","219011344069620",27.43,32.00,0,334.24,357.68,20.7,18.0,0.150,518031.3,518031.3,2484,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784540,858142.00
08/09/2016 19:15,2,0.719,ACTIVE,213.74,343.25,59.986,1470784503,"201051344001158","219011344069620",27.00,32.00,0,334.24,357.08,19.7,17.1,0.150,510638.2,510638.2,2493,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784541,858143.00
08/09/2016 19:15,2,0.684,ACTIVE,214.41,343.55,60.023,1470784503,"201051344000576","219011344069620",27.63,31.00,0,334.54,357.38,19.1,16.6,0.141,517981.9,517981.9,2490,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784542,858144.00
08/09/2016 19:15,2,0.625,ACTIVE,213.29,343.25,60.018,1470784503,"274151322000087","219011344069620",26.28,39.50,0,331.23,350.47,16.7,14.2,0.088,734670.6,734670.6,2492,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470784542,858145.00
08/09/2016 19:30,2,0.314,ACTIVE,212.38,336.04,59.996,1470785404,"201051344000645","219011344069620",26.28,31.30,0,333.33,353.77,8.4,6.2,0.040,517538.2,517538.2,2491,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785405,858146.00
08/09/2016 19:30,2,0.256,ACTIVE,211.25,336.04,59.996,1470785404,"274151322000085","219011344069620",25.54,34.30,0,332.43,347.16,6.6,4.5,0.031,762400.2,762400.2,2464,0,0,0,L,1151911521,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785406,858147.00
08/09/2016 19:30,2,0.330,ACTIVE,212.38,337.54,59.991,1470785404,"201051344000633","219011344069620",26.62,31.80,0,332.73,354.97,9.0,6.7,0.053,508997.2,508997.2,2485,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785407,858148.00
08/09/2016 19:30,2,0.340,ACTIVE,211.93,336.04,60.002,1470785404,"201051344000469","219011344069620",26.16,29.50,0,330.63,352.87,9.1,6.8,0.049,511190.0,511190.0,2499,0,0,0,L,1122011218,0,120.42,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785408,858149.00
08/09/2016 19:30,2,0.346,ACTIVE,211.93,336.34,59.996,1470785404,"201051344000646","219011344069620",26.12,32.00,0,329.73,351.97,9.2,7.0,0.044,512443.7,512443.7,2488,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785409,858150.00
08/09/2016 19:30,2,0.289,ACTIVE,210.80,336.64,59.986,1470785404,"274151322000052","219011344069620",25.68,35.40,0,330.93,347.76,7.6,5.4,0.044,781778.7,781778.7,2466,0,0,0,L,1151911521,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785410,858151.00
08/09/2016 19:30,2,0.381,ACTIVE,212.38,336.94,60.002,1470785404,"201051344000585","219011344069620",26.36,31.50,0,330.93,351.97,10.2,7.9,0.044,521401.6,521401.6,2480,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785411,858152.00
08/09/2016 19:30,2,0.326,ACTIVE,212.61,336.94,60.018,1470785404,"201051344000582","219011344069620",25.52,31.30,0,330.63,352.27,8.5,6.2,0.040,508595.1,508595.1,2487,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785413,858153.00
08/09/2016 19:30,2,0.357,ACTIVE,211.93,335.74,59.991,1470785404,"201051344000955","219011344069620",26.40,31.80,0,330.33,352.27,9.6,7.3,0.044,522146.7,522146.7,2493,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785414,858154.00
08/09/2016 19:30,2,0.164,ACTIVE,211.48,370.90,59.986,1470785404,"274151322000094","219011344069620",34.69,36.30,0,333.33,408.48,5.8,3.7,0.027,639983.6,639983.6,2507,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785415,858155.00
08/09/2016 19:30,2,0.369,ACTIVE,211.93,335.44,59.996,1470785404,"201051344000579","219011344069620",26.96,32.40,0,331.23,352.87,10.1,7.8,0.044,525443.1,525443.1,2497,0,0,0,L,1122011218,0,120.65,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785416,858156.00
08/09/2016 19:30,2,0.354,ACTIVE,212.38,335.74,59.996,1470785404,"201051344000890","219011344069620",26.12,32.80,0,330.33,352.27,9.4,7.1,0.044,519390.5,519390.5,2486,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785417,858157.00
08/09/2016 19:30,2,0.334,ACTIVE,212.38,336.64,60.002,1470785404,"201051344000438","219011344069620",26.28,32.00,0,331.53,352.57,8.9,6.7,0.044,520981.5,520981.5,2496,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785417,858158.00
08/09/2016 19:30,2,0.354,ACTIVE,212.38,336.64,59.991,1470785404,"201051344000417","219011344069620",26.34,32.80,0,330.63,351.97,9.4,7.2,0.044,512484.0,512484.0,2489,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785418,858159.00
08/09/2016 19:30,2,0.273,ACTIVE,211.03,336.64,59.996,1470785404,"274151322000083","219011344069620",25.41,35.40,0,331.53,347.76,7.0,4.9,0.040,774733.8,774733.8,2473,0,0,0,L,1151911521,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785419,858160.00
08/09/2016 19:30,2,0.297,ACTIVE,211.70,336.04,59.991,1470785404,"274151322000076","219011344069620",25.64,34.80,0,333.33,348.36,7.8,5.6,0.040,826312.9,826312.9,2476,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785420,858161.00
08/09/2016 19:30,2,0.363,ACTIVE,211.93,335.74,60.012,1470785404,"201051344000868","219011344069620",25.94,30.30,0,330.93,353.17,9.6,7.3,0.049,510064.4,510064.4,2492,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785421,858162.00
08/09/2016 19:30,2,0.283,ACTIVE,211.03,334.54,59.996,1470785404,"274151322000095","219011344069620",25.70,35.00,0,330.93,347.76,7.4,5.2,0.035,817967.0,817967.0,2480,0,0,0,L,1151911521,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785422,858163.00
08/09/2016 19:30,2,0.320,ACTIVE,211.70,336.94,59.996,1470785404,"201051344000988","219011344069620",26.28,31.00,0,331.53,354.97,8.6,6.4,0.049,506321.5,506321.5,2499,0,0,0,L,1122011218,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785423,858164.00
08/09/2016 19:30,2,0.346,ACTIVE,212.16,335.44,59.991,1470785404,"201051344001025","219011344069620",26.40,31.50,0,330.33,352.57,9.3,7.0,0.049,520420.9,520420.9,2488,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785424,858165.00
08/09/2016 19:30,2,0.346,ACTIVE,211.93,335.44,59.996,1470785404,"201051344000458","219011344069620",26.34,31.50,0,332.13,352.57,9.2,7.0,0.049,517510.9,517510.9,2487,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785425,858166.00
08/09/2016 19:30,2,0.348,ACTIVE,212.61,337.24,59.991,1470785404,"201051344000853","219011344069620",25.96,30.80,0,333.63,354.07,9.2,6.9,0.053,516631.1,516631.1,2488,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785426,858167.00
08/09/2016 19:30,2,0.307,ACTIVE,212.83,337.84,59.986,1470785404,"201051344000685","219011344069620",26.26,31.80,0,332.43,352.87,8.2,6.0,0.053,520281.0,520281.0,2498,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785427,858168.00
08/09/2016 19:30,2,0.340,ACTIVE,212.38,336.94,59.981,1470785404,"201051344000917","219011344069620",26.30,32.00,0,330.33,351.97,9.1,6.9,0.049,517197.2,517197.2,2502,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785428,858169.00
08/09/2016 19:30,2,0.338,ACTIVE,212.61,336.94,59.991,1470785404,"201051344001145","219011344069620",26.60,31.30,0,333.03,352.57,9.1,6.9,0.044,522420.8,522420.8,2501,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785429,858170.00
08/09/2016 19:30,2,0.330,ACTIVE,212.61,336.64,59.991,1470785404,"201051344000651","219011344069620",26.42,31.00,0,332.73,352.27,8.9,6.6,0.049,515202.9,515202.9,2487,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785429,858171.00
08/09/2016 19:30,2,0.264,ACTIVE,210.80,335.74,59.991,1470785404,"274151322000088","219011344069620",24.63,33.80,0,330.33,346.86,6.6,4.5,0.040,746537.1,746537.1,2467,0,0,0,L,1151911521,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785430,858172.00
08/09/2016 19:30,2,0.186,ACTIVE,211.70,384.73,59.991,1470785404,"274151322000068","219011344069620",36.04,36.80,0,333.93,409.68,6.7,4.6,0.031,640160.6,640160.6,2504,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785431,858173.00
08/09/2016 19:30,2,0.387,ACTIVE,211.93,334.84,59.986,1470785404,"201051344001135","219011344069620",26.24,31.30,0,330.33,351.37,10.3,8.0,0.049,511299.6,511299.6,2488,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785432,858174.00
08/09/2016 19:30,2,0.357,ACTIVE,211.70,335.74,59.996,1470785404,"201051344000594","219011344069620",26.08,32.80,0,329.73,353.77,9.5,7.2,0.053,521908.1,521908.1,2492,0,0,0,L,1122011218,0,120.88,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785434,858175.00
08/09/2016 19:30,2,0.365,ACTIVE,212.38,335.74,59.991,1470785404,"201051344001203","219011344069620",26.02,31.80,0,332.13,352.87,9.7,7.4,0.053,519202.1,519202.1,2497,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785435,858176.00
08/09/2016 19:30,2,0.283,ACTIVE,211.25,335.14,59.981,1470785404,"274151322000054","219011344069620",25.23,34.00,0,330.93,347.46,7.3,5.1,0.031,762041.8,762041.8,2466,0,0,0,L,1151911521,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785435,858177.00
08/09/2016 19:30,2,0.367,ACTIVE,212.16,335.14,60.002,1470785404,"201051344000867","219011344069620",26.62,31.80,0,331.23,353.17,9.9,7.6,0.049,509171.5,509171.5,2488,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785436,858178.00
08/09/2016 19:30,2,0.352,ACTIVE,212.38,336.34,59.986,1470785404,"201051344001093","219011344069620",26.22,31.50,0,330.63,351.67,9.4,7.2,0.049,516590.2,516590.2,2502,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785437,858179.00
08/09/2016 19:30,2,0.338,ACTIVE,211.93,336.34,59.991,1470785404,"201051344000900","219011344069620",26.40,30.30,0,331.23,352.87,9.1,6.8,0.053,525564.2,525564.2,2497,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785438,858180.00
08/09/2016 19:30,2,0.354,ACTIVE,212.16,335.74,59.986,1470785404,"201051344000648","219011344069620",26.58,30.80,0,333.03,353.47,9.6,7.3,0.053,515254.7,515254.7,2486,0,0,0,L,1122011218,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785439,858181.00
