ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 19:30,2,0.367,ACTIVE,211.93,335.74,59.991,1470785404,"201051344000569","219011344069620",26.14,31.00,0,331.23,353.17,9.8,7.5,0.057,525898.9,525898.9,2489,0,0,0,L,1122011218,0,120.42,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785440,858182.00
08/09/2016 19:30,2,0.383,ACTIVE,211.93,335.74,59.996,1470785404,"201051344000983","219011344069620",26.72,31.30,0,330.33,353.47,10.4,8.1,0.053,518034.6,518034.6,2485,0,0,0,L,1122011218,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785441,858183.00
08/09/2016 19:30,2,0.342,ACTIVE,211.93,335.74,59.981,1470785404,"201051344001158","219011344069620",26.96,31.30,0,330.93,353.47,9.4,7.1,0.057,510641.3,510641.3,2494,0,0,0,L,1122011218,0,120.65,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785442,858184.00
08/09/2016 19:30,2,0.342,ACTIVE,212.38,337.24,59.981,1470785404,"201051344000576","219011344069620",26.48,30.50,0,332.73,354.67,9.2,7.0,0.053,517984.8,517984.8,2491,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785443,858185.00
08/09/2016 19:30,2,0.295,ACTIVE,211.25,335.74,59.986,1470785404,"274151322000087","219011344069620",24.95,38.40,0,331.83,347.46,7.5,5.3,0.031,734673.0,734673.0,2493,0,0,0,L,1151911521,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785444,858186.00
08/09/2016 19:30,2,0.357,ACTIVE,212.38,335.74,59.996,1470785404,"201051344001230","219011344069620",26.06,31.80,0,330.33,349.86,9.5,7.2,0.044,515790.1,515790.1,2500,0,0,0,L,1122011218,1,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470785445,858187.00
08/09/2016 19:45,2,0.455,ACTIVE,212.38,337.24,59.996,1470786303,"201051344000645","219011344069620",27.41,30.50,0,330.33,347.46,12.7,10.3,0.075,517540.4,517540.4,2492,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786304,858188.00
08/09/2016 19:45,2,0.402,ACTIVE,211.25,336.34,60.007,1470786303,"274151322000085","219011344069620",25.72,33.50,0,332.13,344.15,10.5,8.2,0.066,762401.9,762401.9,2465,0,0,0,L,1151911521,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786305,858189.00
08/09/2016 19:45,2,0.473,ACTIVE,212.61,339.04,60.002,1470786303,"201051344000633","219011344069620",27.69,31.30,0,329.73,348.96,13.3,10.9,0.080,508999.6,508999.6,2486,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786306,858190.00
08/09/2016 19:45,2,0.490,ACTIVE,211.93,337.24,59.986,1470786303,"201051344000469","219011344069620",26.72,29.00,0,328.52,347.16,13.3,10.9,0.084,511192.5,511192.5,2500,0,0,0,L,1122011218,0,120.42,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786307,858191.00
08/09/2016 19:45,2,0.496,ACTIVE,211.70,336.64,59.991,1470786303,"201051344000646","219011344069620",26.64,31.30,0,328.82,346.26,13.4,11.0,0.088,512446.2,512446.2,2489,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786308,858192.00
08/09/2016 19:45,2,0.426,ACTIVE,210.80,336.64,59.975,1470786303,"274151322000052","219011344069620",26.30,35.00,0,331.83,345.06,11.3,9.0,0.057,781780.7,781780.7,2467,0,0,0,L,1151911521,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786309,858193.00
08/09/2016 19:45,2,0.510,ACTIVE,212.38,336.94,59.981,1470786303,"201051344000585","219011344069620",27.31,31.00,0,330.03,347.16,14.1,11.7,0.075,521404.3,521404.3,2481,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786310,858194.00
08/09/2016 19:45,2,0.471,ACTIVE,211.93,335.14,60.012,1470786303,"201051344001230","219011344069620",26.56,31.00,0,329.73,345.66,12.7,10.3,0.075,515792.4,515792.4,2501,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786310,858195.00
08/09/2016 19:45,2,0.463,ACTIVE,212.38,336.94,59.996,1470786303,"201051344000582","219011344069620",25.98,30.80,0,330.33,346.56,12.2,9.9,0.075,508597.3,508597.3,2488,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786312,858196.00
08/09/2016 19:45,2,0.490,ACTIVE,211.70,335.74,60.007,1470786303,"201051344000955","219011344069620",27.02,31.00,0,327.92,346.26,13.4,11.0,0.084,522149.2,522149.2,2494,0,0,0,L,1122011218,0,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786312,858197.00
08/09/2016 19:45,2,0.252,ACTIVE,211.25,379.32,59.981,1470786303,"274151322000094","219011344069620",35.33,35.80,0,333.63,405.47,9.1,6.9,0.057,639985.0,639985.0,2508,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786313,858198.00
08/09/2016 19:45,2,0.506,ACTIVE,211.93,336.34,59.996,1470786303,"201051344000579","219011344069620",27.02,31.80,0,330.03,347.46,13.9,11.5,0.080,525445.7,525445.7,2498,0,0,0,L,1122011218,0,120.65,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786314,858199.00
08/09/2016 19:45,2,0.463,ACTIVE,211.93,336.04,60.007,1470786303,"201051344000890","219011344069620",27.73,32.20,0,330.03,346.56,13.1,10.7,0.071,519393.0,519393.0,2487,0,0,0,L,1122011218,0,121.78,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786315,858200.00
08/09/2016 19:45,2,0.453,ACTIVE,212.38,337.24,59.975,1470786303,"201051344000438","219011344069620",27.15,31.30,0,330.93,346.86,12.5,10.1,0.075,520983.8,520983.8,2497,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786316,858201.00
08/09/2016 19:45,2,0.498,ACTIVE,212.16,336.94,60.007,1470786303,"201051344000417","219011344069620",25.23,32.00,0,329.43,346.56,12.8,10.4,0.080,512486.5,512486.5,2490,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786317,858202.00
08/09/2016 19:45,2,0.385,ACTIVE,211.48,337.84,60.012,1470786303,"274151322000083","219011344069620",26.28,34.80,0,332.13,344.15,10.3,8.0,0.062,774735.6,774735.6,2474,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786318,858203.00
08/09/2016 19:45,2,0.414,ACTIVE,211.70,336.64,59.991,1470786303,"274151322000076","219011344069620",26.74,34.00,0,333.03,345.66,11.2,8.9,0.062,826315.0,826315.0,2477,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786319,858204.00
08/09/2016 19:45,2,0.477,ACTIVE,211.93,336.94,59.991,1470786303,"201051344000868","219011344069620",26.84,29.80,0,329.73,347.16,13.0,10.6,0.075,510066.9,510066.9,2493,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786320,858205.00
08/09/2016 19:45,2,0.402,ACTIVE,211.03,337.54,59.986,1470786303,"274151322000095","219011344069620",25.88,34.30,0,332.13,344.15,10.5,8.2,0.057,817968.9,817968.9,2481,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786321,858206.00
08/09/2016 19:45,2,0.451,ACTIVE,211.93,338.14,59.986,1470786303,"201051344000988","219011344069620",25.84,30.50,0,329.13,348.96,11.8,9.5,0.080,506323.8,506323.8,2500,0,0,0,L,1122011218,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786321,858207.00
08/09/2016 19:45,2,0.457,ACTIVE,212.16,336.34,59.991,1470786303,"201051344001025","219011344069620",26.68,31.00,0,330.03,346.86,12.3,10.0,0.075,520423.4,520423.4,2489,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786322,858208.00
08/09/2016 19:45,2,0.453,ACTIVE,211.93,336.94,60.012,1470786303,"201051344000458","219011344069620",27.10,31.00,0,329.73,347.16,12.4,10.1,0.075,517513.3,517513.3,2488,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786323,858209.00
08/09/2016 19:45,2,0.453,ACTIVE,212.61,338.14,59.986,1470786303,"201051344000853","219011344069620",26.50,30.30,0,330.93,348.96,12.2,9.9,0.075,516633.5,516633.5,2489,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786324,858210.00
08/09/2016 19:45,2,0.422,ACTIVE,212.38,337.84,59.986,1470786303,"201051344000685","219011344069620",26.50,31.00,0,330.33,347.16,11.3,9.0,0.080,520283.2,520283.2,2499,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786325,858211.00
08/09/2016 19:45,2,0.475,ACTIVE,212.38,336.94,60.002,1470786303,"201051344000917","219011344069620",22.96,31.30,0,330.03,346.56,11.0,8.7,0.066,517199.6,517199.6,2503,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786326,858212.00
08/09/2016 19:45,2,0.443,ACTIVE,212.61,337.24,59.996,1470786303,"201051344001145","219011344069620",26.38,30.50,0,331.23,346.86,11.9,9.5,0.071,522423.1,522423.1,2502,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786327,858213.00
08/09/2016 19:45,2,0.438,ACTIVE,212.61,337.24,60.002,1470786303,"201051344000651","219011344069620",26.48,30.50,0,330.93,347.46,11.7,9.4,0.071,515205.2,515205.2,2488,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786328,858214.00
08/09/2016 19:45,2,0.355,ACTIVE,211.03,335.44,59.991,1470786303,"274151322000088","219011344069620",25.15,33.50,0,331.53,343.85,9.1,6.8,0.044,746538.7,746538.7,2468,0,0,0,L,1151911521,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786329,858215.00
08/09/2016 19:45,2,0.262,ACTIVE,211.93,367.00,59.996,1470786303,"274151322000068","219011344069620",34.09,36.30,0,334.54,407.87,9.1,6.8,0.049,640162.3,640162.3,2505,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786330,858216.00
08/09/2016 19:45,2,0.479,ACTIVE,211.93,336.04,59.991,1470786303,"201051344001135","219011344069620",26.58,30.50,0,330.03,346.56,12.9,10.5,0.071,511302.2,511302.2,2489,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786331,858217.00
08/09/2016 19:45,2,0.449,ACTIVE,211.70,336.94,59.996,1470786303,"201051344000594","219011344069620",26.74,32.20,0,327.92,347.16,12.2,9.9,0.066,521910.5,521910.5,2493,0,0,0,L,1122011218,0,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786332,858218.00
08/09/2016 19:45,2,0.457,ACTIVE,212.61,336.34,59.975,1470786303,"201051344001203","219011344069620",26.58,31.30,0,330.63,347.46,12.3,10.0,0.075,519204.5,519204.5,2498,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786333,858219.00
08/09/2016 19:45,2,0.359,ACTIVE,211.03,337.24,59.981,1470786303,"274151322000054","219011344069620",25.90,33.30,0,331.83,344.45,9.5,7.2,0.062,762043.6,762043.6,2467,0,0,0,L,1151911521,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786333,858220.00
08/09/2016 19:45,2,0.453,ACTIVE,212.16,336.04,59.975,1470786303,"201051344000867","219011344069620",26.86,31.00,0,329.73,346.86,12.3,10.0,0.071,509174.0,509174.0,2489,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786334,858221.00
08/09/2016 19:45,2,0.438,ACTIVE,212.16,336.94,60.044,1470786303,"201051344001093","219011344069620",26.32,31.00,0,330.63,346.56,11.7,9.3,0.062,516592.6,516592.6,2503,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786335,858222.00
08/09/2016 19:45,2,0.424,ACTIVE,211.93,336.64,59.933,1470786303,"201051344000900","219011344069620",26.36,29.50,0,329.43,347.46,11.3,9.0,0.075,525566.6,525566.6,2498,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786336,858223.00
08/09/2016 19:45,2,0.438,ACTIVE,212.38,336.94,59.991,1470786303,"201051344000648","219011344069620",26.48,30.30,0,330.03,347.76,11.7,9.4,0.066,515257.2,515257.2,2487,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786337,858224.00
08/09/2016 19:45,2,0.438,ACTIVE,212.16,336.34,59.991,1470786303,"201051344000569","219011344069620",26.88,30.30,0,329.13,347.76,11.9,9.6,0.075,525901.4,525901.4,2490,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786338,858225.00
08/09/2016 19:45,2,0.461,ACTIVE,211.93,335.74,59.975,1470786303,"201051344000983","219011344069620",26.48,30.50,0,329.13,347.76,12.4,10.0,0.062,518037.2,518037.2,2486,0,0,0,L,1122011218,0,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786339,858226.00
08/09/2016 19:45,2,0.424,ACTIVE,212.16,336.64,59.991,1470786303,"201051344001158","219011344069620",26.74,30.50,0,329.73,347.46,11.5,9.2,0.075,510643.7,510643.7,2495,0,0,0,L,1122011218,0,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786340,858227.00
08/09/2016 19:45,2,0.408,ACTIVE,212.38,338.14,59.975,1470786303,"201051344000576","219011344069620",26.72,29.80,0,330.33,348.36,11.1,8.8,0.071,517987.2,517987.2,2492,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786341,858228.00
08/09/2016 19:45,2,0.354,ACTIVE,211.48,337.24,59.991,1470786303,"274151322000087","219011344069620",25.31,37.80,0,332.13,344.45,9.1,6.8,0.040,734674.9,734674.9,2494,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470786342,858229.00
08/09/2016 20:00,2,0.561,ACTIVE,213.06,339.65,59.996,1470787203,"201051344000645","219011344069620",26.78,30.30,0,330.03,348.66,15.2,12.8,0.106,517543.1,517543.1,2493,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787205,858230.00
08/09/2016 20:00,2,0.494,ACTIVE,211.93,338.74,60.007,1470787203,"274151322000085","219011344069620",26.54,33.00,0,332.73,345.66,13.3,10.9,0.071,762404.1,762404.1,2466,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787205,858231.00
08/09/2016 20:00,2,0.576,ACTIVE,213.06,340.55,59.986,1470787203,"201051344000633","219011344069620",27.02,31.00,0,329.73,349.86,15.8,13.3,0.106,509002.4,509002.4,2487,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787206,858232.00
08/09/2016 20:00,2,0.572,ACTIVE,212.61,339.04,59.970,1470787203,"201051344000469","219011344069620",27.15,28.80,0,327.32,348.66,15.8,13.3,0.115,511195.2,511195.2,2501,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787207,858233.00
08/09/2016 20:00,2,0.580,ACTIVE,212.16,338.44,59.981,1470787203,"201051344000646","219011344069620",27.04,30.80,0,329.13,347.76,15.9,13.4,0.106,512449.0,512449.0,2490,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787208,858234.00
08/09/2016 20:00,2,0.527,ACTIVE,211.48,337.84,59.965,1470787203,"274151322000052","219011344069620",26.62,34.50,0,332.43,346.26,14.3,11.8,0.080,781783.1,781783.1,2468,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787209,858235.00
08/09/2016 20:00,2,0.617,ACTIVE,212.83,339.65,59.965,1470787203,"201051344000585","219011344069620",27.25,30.50,0,328.82,348.66,17.1,14.6,0.110,521407.4,521407.4,2482,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787210,858236.00
08/09/2016 20:00,2,0.572,ACTIVE,212.38,337.24,59.949,1470787203,"201051344001230","219011344069620",26.98,30.50,0,327.92,346.86,15.6,13.2,0.102,515795.1,515795.1,2502,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787211,858237.00
08/09/2016 20:00,2,0.592,ACTIVE,212.16,338.14,59.996,1470787203,"201051344000955","219011344069620",27.00,30.80,0,327.92,346.86,16.2,13.7,0.110,522152.1,522152.1,2495,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787213,858238.00
08/09/2016 20:00,2,0.324,ACTIVE,211.70,386.83,59.970,1470787203,"274151322000094","219011344069620",36.12,35.40,0,334.84,409.68,11.9,9.5,0.071,639986.9,639986.9,2509,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787214,858239.00
08/09/2016 20:00,2,0.602,ACTIVE,212.38,339.04,60.002,1470787203,"201051344000579","219011344069620",27.35,31.50,0,329.73,348.96,16.7,14.2,0.110,525448.7,525448.7,2499,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787215,858240.00
08/09/2016 20:00,2,0.576,ACTIVE,212.38,337.54,59.949,1470787203,"201051344000890","219011344069620",27.43,31.80,0,329.13,348.06,16.0,13.5,0.102,519395.8,519395.8,2488,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787216,858241.00
08/09/2016 20:00,2,0.555,ACTIVE,212.61,338.44,59.991,1470787203,"201051344000438","219011344069620",27.51,30.80,0,330.63,348.66,15.5,13.0,0.106,520986.5,520986.5,2498,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787217,858242.00
08/09/2016 20:00,2,0.576,ACTIVE,212.61,338.74,59.996,1470787203,"201051344000417","219011344069620",27.21,31.50,0,327.62,348.36,15.9,13.5,0.106,512489.3,512489.3,2491,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787217,858243.00
08/09/2016 20:00,2,0.500,ACTIVE,211.70,338.44,59.944,1470787203,"274151322000083","219011344069620",26.66,34.00,0,332.73,345.66,13.5,11.1,0.088,774737.8,774737.8,2475,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787218,858244.00
08/09/2016 20:00,2,0.537,ACTIVE,212.16,340.55,59.981,1470787203,"274151322000076","219011344069620",27.25,33.80,0,333.63,346.56,14.8,12.3,0.093,826317.5,826317.5,2478,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787219,858245.00
08/09/2016 20:00,2,0.580,ACTIVE,212.38,338.74,59.970,1470787203,"201051344000868","219011344069620",27.17,29.50,0,328.52,348.36,16.0,13.5,0.106,510069.8,510069.8,2494,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787220,858246.00
08/09/2016 20:00,2,0.521,ACTIVE,211.70,338.44,59.981,1470787203,"274151322000095","219011344069620",27.00,33.80,0,332.73,346.26,14.2,11.8,0.084,817971.3,817971.3,2482,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787221,858247.00
08/09/2016 20:00,2,0.559,ACTIVE,212.61,339.95,59.991,1470787203,"201051344000988","219011344069620",26.80,30.30,0,328.52,350.47,15.2,12.7,0.115,506326.4,506326.4,2501,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787222,858248.00
08/09/2016 20:00,2,0.549,ACTIVE,212.38,337.84,59.986,1470787203,"201051344001025","219011344069620",27.89,30.50,0,329.73,348.36,15.6,13.1,0.110,520426.1,520426.1,2490,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787223,858249.00
08/09/2016 20:00,2,0.562,ACTIVE,212.61,338.74,59.970,1470787203,"201051344000458","219011344069620",27.27,31.00,0,329.73,348.06,15.6,13.1,0.110,517516.1,517516.1,2489,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787224,858250.00
08/09/2016 20:00,2,0.566,ACTIVE,213.06,339.95,59.965,1470787203,"201051344000853","219011344069620",26.84,30.30,0,331.23,349.56,15.4,13.0,0.110,516636.2,516636.2,2490,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787225,858251.00
08/09/2016 20:00,2,0.516,ACTIVE,212.61,339.65,60.007,1470787203,"201051344000685","219011344069620",27.63,30.50,0,329.73,348.66,14.5,12.0,0.110,520285.7,520285.7,2500,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787226,858252.00
08/09/2016 20:00,2,0.555,ACTIVE,212.61,338.44,59.944,1470787203,"201051344000917","219011344069620",27.55,31.00,0,329.43,348.06,15.5,13.1,0.102,517202.3,517202.3,2504,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787227,858253.00
08/09/2016 20:00,2,0.559,ACTIVE,212.61,338.44,59.996,1470787203,"201051344001145","219011344069620",27.31,30.00,0,330.33,348.66,15.5,13.0,0.106,522425.8,522425.8,2503,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787228,858254.00
08/09/2016 20:00,2,0.537,ACTIVE,212.83,338.74,59.996,1470787203,"201051344000651","219011344069620",27.41,29.80,0,330.33,348.66,14.9,12.5,0.102,515207.9,515207.9,2489,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787229,858255.00
08/09/2016 20:00,2,0.475,ACTIVE,211.25,338.74,59.991,1470787203,"274151322000088","219011344069620",26.00,33.00,0,332.43,345.06,12.5,10.1,0.071,746540.8,746540.8,2469,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787230,858256.00
08/09/2016 20:00,2,0.326,ACTIVE,212.61,397.66,59.970,1470787203,"274151322000068","219011344069620",37.39,35.80,0,335.14,415.99,12.3,10.0,0.066,640164.3,640164.3,2506,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787231,858257.00
08/09/2016 20:00,2,0.598,ACTIVE,212.16,337.54,59.991,1470787203,"201051344001135","219011344069620",26.82,30.00,0,329.43,347.76,16.3,13.8,0.106,511305.2,511305.2,2490,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787232,858258.00
08/09/2016 20:00,2,0.557,ACTIVE,212.16,339.04,59.970,1470787203,"201051344000594","219011344069620",27.57,32.00,0,327.32,348.36,15.6,13.1,0.110,521913.3,521913.3,2494,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787233,858259.00
08/09/2016 20:00,2,0.562,ACTIVE,212.83,337.84,59.996,1470787203,"201051344001203","219011344069620",27.39,30.80,0,330.03,348.96,15.6,13.1,0.106,519207.3,519207.3,2499,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787234,858260.00
08/09/2016 20:00,2,0.492,ACTIVE,211.70,339.04,60.002,1470787203,"274151322000054","219011344069620",26.16,33.00,0,332.43,345.66,13.1,10.7,0.084,762045.8,762045.8,2468,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787235,858261.00
08/09/2016 20:00,2,0.574,ACTIVE,212.61,338.14,59.970,1470787203,"201051344000867","219011344069620",27.14,30.80,0,328.52,348.06,15.8,13.3,0.102,509176.9,509176.9,2490,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787235,858262.00
08/09/2016 20:00,2,0.555,ACTIVE,212.61,339.04,59.944,1470787203,"201051344001093","219011344069620",26.90,30.50,0,329.43,348.06,15.2,12.7,0.097,516595.3,516595.3,2504,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787236,858263.00
08/09/2016 20:00,2,0.551,ACTIVE,212.38,339.65,59.981,1470787203,"201051344000900","219011344069620",26.72,29.80,0,329.13,348.36,14.9,12.5,0.106,525569.2,525569.2,2499,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787237,858264.00
08/09/2016 20:00,2,0.551,ACTIVE,212.83,338.74,59.975,1470787203,"201051344000648","219011344069620",27.33,30.00,0,330.03,349.26,15.3,12.8,0.102,515259.9,515259.9,2488,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787238,858265.00
08/09/2016 20:00,2,0.555,ACTIVE,212.38,338.74,59.970,1470787203,"201051344000569","219011344069620",27.51,30.50,0,329.43,348.66,15.5,13.0,0.106,525904.2,525904.2,2491,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787239,858266.00
08/09/2016 20:00,2,0.584,ACTIVE,212.38,338.44,59.975,1470787203,"201051344000983","219011344069620",27.19,30.50,0,328.52,348.36,16.1,13.6,0.106,518040.2,518040.2,2487,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787240,858267.00
08/09/2016 20:00,2,0.555,ACTIVE,212.38,338.44,59.965,1470787203,"201051344001158","219011344069620",26.98,30.50,0,329.13,348.06,15.2,12.7,0.106,510646.4,510646.4,2496,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787241,858268.00
08/09/2016 20:00,2,0.539,ACTIVE,212.83,339.95,60.028,1470787203,"201051344000576","219011344069620",26.90,29.80,0,330.03,349.26,14.7,12.3,0.102,517989.8,517989.8,2493,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787242,858269.00
08/09/2016 20:00,2,0.484,ACTIVE,211.93,340.85,59.981,1470787203,"274151322000087","219011344069620",26.10,37.00,0,332.73,345.66,12.9,10.5,0.062,734677.1,734677.1,2495,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787243,858270.00
08/09/2016 20:00,2,0.541,ACTIVE,212.83,338.44,59.954,1470787203,"201051344000582","219011344069620",26.58,30.30,0,329.73,348.66,14.6,12.2,0.106,508600.1,508600.1,2489,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470787244,858271.00
08/09/2016 20:15,2,0.326,ACTIVE,213.29,337.84,59.996,1470788103,"201051344000645","219011344069620",25.47,30.80,0,331.83,348.06,8.4,6.2,0.049,517545.4,517545.4,2494,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788104,858272.00
08/09/2016 20:15,2,0.258,ACTIVE,211.93,337.24,60.002,1470788103,"274151322000085","219011344069620",25.86,32.80,0,333.63,343.55,6.8,4.6,0.035,762405.9,762405.9,2467,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788105,858273.00
08/09/2016 20:15,2,0.328,ACTIVE,213.06,339.04,59.981,1470788103,"201051344000633","219011344069620",26.98,31.00,0,331.23,350.17,9.0,6.7,0.049,509004.8,509004.8,2488,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788106,858274.00
08/09/2016 20:15,2,0.344,ACTIVE,212.61,337.24,60.002,1470788103,"201051344000469","219011344069620",25.94,29.50,0,330.33,347.16,9.0,6.8,0.053,511197.7,511197.7,2502,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788107,858275.00
08/09/2016 20:15,2,0.357,ACTIVE,212.38,337.24,60.023,1470788103,"201051344000646","219011344069620",25.88,31.00,0,328.22,347.16,9.4,7.1,0.049,512451.5,512451.5,2491,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788108,858276.00
08/09/2016 20:15,2,0.295,ACTIVE,211.48,337.54,60.002,1470788103,"274151322000052","219011344069620",26.02,34.30,0,332.43,344.15,7.8,5.6,0.044,781785.3,781785.3,2469,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788109,858277.00
08/09/2016 20:15,2,0.383,ACTIVE,213.06,337.54,60.012,1470788103,"201051344000585","219011344069620",26.68,30.30,0,330.63,347.16,10.4,8.1,0.044,521410.2,521410.2,2483,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788110,858278.00
08/09/2016 20:15,2,0.332,ACTIVE,212.61,335.44,59.965,1470788103,"201051344001230","219011344069620",26.20,30.30,0,329.73,345.66,8.9,6.6,0.040,515797.5,515797.5,2503,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788111,858279.00
08/09/2016 20:15,2,0.326,ACTIVE,213.29,336.94,59.996,1470788103,"201051344000582","219011344069620",25.88,30.00,0,330.63,345.96,8.6,6.3,0.049,508602.2,508602.2,2490,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788112,858280.00
08/09/2016 20:15,2,0.357,ACTIVE,212.61,336.64,60.002,1470788103,"201051344000955","219011344069620",26.66,30.50,0,329.73,346.26,9.7,7.4,0.049,522154.7,522154.7,2496,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788112,858281.00
08/09/2016 20:15,2,0.164,ACTIVE,212.38,367.60,60.002,1470788103,"274151322000094","219011344069620",34.37,35.00,0,334.24,402.46,5.7,3.6,0.027,639988.4,639988.4,2510,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788113,858282.00
08/09/2016 20:15,2,0.373,ACTIVE,212.61,336.64,60.002,1470788103,"201051344000579","219011344069620",26.22,32.00,0,331.23,347.46,10.0,7.7,0.044,525451.4,525451.4,2500,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788114,858283.00
08/09/2016 20:15,2,0.348,ACTIVE,212.61,336.04,59.970,1470788103,"201051344000890","219011344069620",26.46,31.30,0,329.13,346.56,9.4,7.1,0.049,519398.3,519398.3,2489,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788115,858284.00
08/09/2016 20:15,2,0.322,ACTIVE,213.06,337.24,59.991,1470788103,"201051344000438","219011344069620",27.21,30.50,0,330.33,347.16,8.9,6.7,0.049,520988.9,520988.9,2499,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788116,858285.00
08/09/2016 20:15,2,0.352,ACTIVE,212.83,337.24,60.012,1470788103,"201051344000417","219011344069620",26.56,31.30,0,329.73,346.86,9.5,7.2,0.040,512491.8,512491.8,2492,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788117,858286.00
08/09/2016 20:15,2,0.270,ACTIVE,211.70,337.84,59.975,1470788103,"274151322000083","219011344069620",25.47,33.80,0,332.73,343.55,7.0,4.8,0.035,774739.8,774739.8,2476,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788118,858287.00
08/09/2016 20:15,2,0.289,ACTIVE,212.38,338.44,60.002,1470788103,"274151322000076","219011344069620",26.54,33.50,0,333.93,344.76,7.8,5.6,0.040,826319.7,826319.7,2479,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788119,858288.00
08/09/2016 20:15,2,0.348,ACTIVE,212.61,336.94,60.012,1470788103,"201051344000868","219011344069620",26.14,29.80,0,330.63,347.16,9.2,7.0,0.044,510072.2,510072.2,2495,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788120,858289.00
08/09/2016 20:15,2,0.277,ACTIVE,211.93,336.34,59.986,1470788103,"274151322000095","219011344069620",25.66,33.30,0,332.73,343.85,7.3,5.1,0.035,817973.4,817973.4,2483,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788121,858290.00
08/09/2016 20:15,2,0.314,ACTIVE,212.61,338.74,59.991,1470788103,"201051344000988","219011344069620",26.06,30.80,0,330.03,349.26,8.3,6.1,0.053,506328.7,506328.7,2502,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788122,858291.00
08/09/2016 20:15,2,0.326,ACTIVE,212.61,336.04,59.996,1470788103,"201051344001025","219011344069620",26.86,30.00,0,330.63,347.16,8.9,6.7,0.049,520428.5,520428.5,2491,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788123,858292.00
08/09/2016 20:15,2,0.342,ACTIVE,212.61,336.04,60.007,1470788103,"201051344000458","219011344069620",25.90,31.50,0,331.53,347.16,9.0,6.8,0.049,517518.6,517518.6,2490,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788123,858293.00
08/09/2016 20:15,2,0.330,ACTIVE,213.51,339.04,59.986,1470788103,"201051344000853","219011344069620",26.28,30.80,0,332.43,348.66,8.8,6.6,0.044,516638.6,516638.6,2491,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788124,858294.00
08/09/2016 20:15,2,0.299,ACTIVE,213.06,338.44,59.981,1470788103,"201051344000685","219011344069620",26.28,30.30,0,330.63,347.76,8.0,5.8,0.044,520287.8,520287.8,2501,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788125,858295.00
08/09/2016 20:15,2,0.316,ACTIVE,213.06,337.84,60.007,1470788103,"201051344000917","219011344069620",26.98,30.80,0,330.03,347.16,8.7,6.5,0.040,517204.7,517204.7,2505,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788126,858296.00
08/09/2016 20:15,2,0.324,ACTIVE,213.06,337.54,60.028,1470788103,"201051344001145","219011344069620",26.60,29.80,0,331.23,348.06,8.8,6.6,0.040,522428.2,522428.2,2504,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788127,858297.00
08/09/2016 20:15,2,0.316,ACTIVE,213.06,337.54,60.023,1470788103,"201051344000651","219011344069620",26.62,29.80,0,331.53,347.16,8.6,6.3,0.044,515210.2,515210.2,2490,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788128,858298.00
08/09/2016 20:15,2,0.260,ACTIVE,211.48,336.64,59.996,1470788103,"274151322000088","219011344069620",24.65,32.80,0,332.43,342.95,6.5,4.3,0.031,746542.5,746542.5,2470,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788129,858299.00
08/09/2016 20:15,2,0.188,ACTIVE,212.61,376.31,60.002,1470788103,"274151322000068","219011344069620",35.23,35.60,0,334.84,404.87,6.6,4.5,0.022,640166.1,640166.1,2507,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788130,858300.00
08/09/2016 20:15,2,0.365,ACTIVE,212.38,335.44,59.981,1470788103,"201051344001135","219011344069620",26.90,30.00,0,329.73,345.66,10.0,7.7,0.044,511307.8,511307.8,2491,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788131,858301.00
08/09/2016 20:15,2,0.330,ACTIVE,212.61,337.24,60.018,1470788103,"201051344000594","219011344069620",26.52,32.00,0,329.73,347.16,8.9,6.7,0.049,521915.8,521915.8,2495,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788132,858302.00
08/09/2016 20:15,2,0.342,ACTIVE,213.06,336.64,60.018,1470788103,"201051344001203","219011344069620",26.24,30.50,0,330.93,347.16,9.1,6.9,0.044,519209.8,519209.8,2500,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788133,858303.00
08/09/2016 20:15,2,0.270,ACTIVE,211.70,337.54,59.991,1470788103,"274151322000054","219011344069620",25.41,32.80,0,332.73,343.85,7.0,4.8,0.031,762047.7,762047.7,2469,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788134,858304.00
08/09/2016 20:15,2,0.340,ACTIVE,213.06,336.94,59.991,1470788103,"201051344000867","219011344069620",26.68,31.00,0,330.63,346.26,9.2,6.9,0.040,509179.4,509179.4,2491,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788134,858305.00
08/09/2016 20:15,2,0.324,ACTIVE,212.83,336.94,59.996,1470788103,"201051344001093","219011344069620",26.56,30.30,0,331.23,346.86,8.8,6.5,0.040,516597.7,516597.7,2505,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788135,858306.00
08/09/2016 20:15,2,0.312,ACTIVE,212.61,338.14,60.012,1470788103,"201051344000900","219011344069620",26.28,30.50,0,330.63,347.46,8.4,6.2,0.044,525571.5,525571.5,2500,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788136,858307.00
08/09/2016 20:15,2,0.328,ACTIVE,213.29,337.54,60.002,1470788103,"201051344000648","219011344069620",26.58,30.30,0,331.53,347.16,8.8,6.6,0.044,515262.3,515262.3,2489,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788137,858308.00
08/09/2016 20:15,2,0.338,ACTIVE,212.83,336.94,59.991,1470788103,"201051344000569","219011344069620",26.42,31.30,0,330.93,346.86,9.1,6.8,0.049,525906.6,525906.6,2492,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788138,858309.00
08/09/2016 20:15,2,0.355,ACTIVE,213.06,336.94,60.012,1470788103,"201051344000983","219011344069620",26.90,31.30,0,330.33,347.46,9.7,7.4,0.049,518042.8,518042.8,2488,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788139,858310.00
08/09/2016 20:15,2,0.322,ACTIVE,212.83,337.24,60.023,1470788103,"201051344001158","219011344069620",26.64,31.00,0,330.63,346.56,8.7,6.5,0.049,510648.8,510648.8,2497,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788140,858311.00
08/09/2016 20:15,2,0.312,ACTIVE,213.29,338.44,60.007,1470788103,"201051344000576","219011344069620",26.36,30.00,0,330.63,348.36,8.3,6.1,0.044,517992.1,517992.1,2494,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788141,858312.00
08/09/2016 20:15,2,0.271,ACTIVE,211.93,337.24,59.996,1470788103,"274151322000087","219011344069620",24.99,36.50,0,332.73,343.55,6.8,4.7,0.027,734678.9,734678.9,2496,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470788142,858313.00
08/09/2016 20:30,2,0.369,ACTIVE,213.29,338.14,59.954,1470789003,"201051344000645","219011344069620",25.94,30.80,0,331.53,343.85,9.7,7.4,0.057,517547.1,517547.1,2495,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789005,858314.00
08/09/2016 20:30,2,0.301,ACTIVE,211.93,337.24,59.975,1470789003,"274151322000085","219011344069620",25.60,32.60,0,333.63,341.75,7.8,5.6,0.040,762407.2,762407.2,2468,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789005,858315.00
08/09/2016 20:30,2,0.385,ACTIVE,213.06,338.44,59.959,1470789003,"201051344000633","219011344069620",26.12,31.00,0,331.23,345.06,10.2,8.0,0.057,509006.7,509006.7,2489,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789006,858316.00
08/09/2016 20:30,2,0.367,ACTIVE,212.61,337.84,59.970,1470789003,"201051344000469","219011344069620",27.15,30.00,0,329.73,343.85,10.1,7.8,0.062,511199.5,511199.5,2503,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789008,858317.00
08/09/2016 20:30,2,0.391,ACTIVE,212.38,336.94,59.954,1470789003,"201051344000646","219011344069620",26.54,30.50,0,329.13,343.25,10.6,8.3,0.057,512453.4,512453.4,2492,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789009,858318.00
08/09/2016 20:30,2,0.330,ACTIVE,211.48,335.74,59.954,1470789003,"274151322000052","219011344069620",25.80,34.00,0,332.73,342.35,8.6,6.4,0.035,781786.7,781786.7,2470,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789009,858319.00
08/09/2016 20:30,2,0.410,ACTIVE,213.06,337.54,59.959,1470789003,"201051344000585","219011344069620",27.21,30.00,0,331.53,344.15,11.4,9.0,0.057,521412.3,521412.3,2484,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789010,858320.00
08/09/2016 20:30,2,0.367,ACTIVE,212.61,336.04,59.933,1470789003,"201051344001230","219011344069620",26.28,30.00,0,329.73,342.05,9.8,7.5,0.044,515799.3,515799.3,2504,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789011,858321.00
08/09/2016 20:30,2,0.365,ACTIVE,213.29,337.54,59.959,1470789003,"201051344000582","219011344069620",25.94,29.80,0,330.93,343.85,9.6,7.4,0.053,508604.0,508604.0,2491,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789012,858322.00
08/09/2016 20:30,2,0.395,ACTIVE,212.38,336.04,60.007,1470789003,"201051344000955","219011344069620",26.60,30.30,0,329.43,342.35,10.7,8.4,0.053,522156.7,522156.7,2497,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789013,858323.00
08/09/2016 20:30,2,0.184,ACTIVE,212.16,375.11,59.970,1470789003,"274151322000094","219011344069620",35.13,34.50,0,334.54,400.96,6.5,4.4,0.035,639989.4,639989.4,2511,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789014,858324.00
08/09/2016 20:30,2,0.408,ACTIVE,212.61,337.54,59.965,1470789003,"201051344000579","219011344069620",26.62,32.00,0,331.53,344.15,11.0,8.7,0.053,525453.5,525453.5,2501,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789015,858325.00
