ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 20:30,2,0.393,ACTIVE,212.61,336.04,59.975,1470789003,"201051344000890","219011344069620",26.32,31.00,0,330.33,342.95,10.5,8.2,0.053,519400.3,519400.3,2490,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789016,858326.00
08/09/2016 20:30,2,0.367,ACTIVE,212.83,337.24,59.928,1470789003,"201051344000438","219011344069620",26.76,30.30,0,331.23,343.55,10.0,7.7,0.057,520990.7,520990.7,2500,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789017,858327.00
08/09/2016 20:30,2,0.393,ACTIVE,212.83,336.94,59.981,1470789003,"201051344000417","219011344069620",26.42,31.00,0,330.33,343.25,10.5,8.2,0.057,512493.7,512493.7,2493,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789018,858328.00
08/09/2016 20:30,2,0.299,ACTIVE,211.93,336.34,59.954,1470789003,"274151322000083","219011344069620",25.76,33.50,0,332.73,342.05,7.8,5.6,0.035,774741.1,774741.1,2477,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789019,858329.00
08/09/2016 20:30,2,0.320,ACTIVE,212.38,338.14,59.996,1470789003,"274151322000076","219011344069620",26.56,33.30,0,333.93,342.95,8.7,6.4,0.044,826321.2,826321.2,2480,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789019,858330.00
08/09/2016 20:30,2,0.379,ACTIVE,212.61,336.94,59.944,1470789003,"201051344000868","219011344069620",26.52,30.00,0,331.23,343.25,10.2,7.9,0.053,510074.1,510074.1,2496,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789020,858331.00
08/09/2016 20:30,2,0.297,ACTIVE,211.70,337.24,59.954,1470789003,"274151322000095","219011344069620",26.70,33.00,0,333.03,341.75,8.1,5.9,0.040,817974.7,817974.7,2484,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789021,858332.00
08/09/2016 20:30,2,0.348,ACTIVE,212.61,338.74,59.970,1470789003,"201051344000988","219011344069620",26.38,31.30,0,330.33,345.06,9.3,7.1,0.053,506330.3,506330.3,2503,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789022,858333.00
08/09/2016 20:30,2,0.365,ACTIVE,212.83,336.04,59.986,1470789003,"201051344001025","219011344069620",26.78,29.80,0,330.93,343.25,9.9,7.7,0.053,520430.3,520430.3,2492,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789023,858334.00
08/09/2016 20:30,2,0.373,ACTIVE,212.83,336.94,59.959,1470789003,"201051344000458","219011344069620",26.10,31.80,0,330.93,343.55,9.9,7.6,0.057,517520.4,517520.4,2491,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789024,858335.00
08/09/2016 20:30,2,0.361,ACTIVE,213.29,338.14,59.954,1470789003,"201051344000853","219011344069620",26.38,31.30,0,333.03,345.06,9.7,7.4,0.049,516640.4,516640.4,2492,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789025,858336.00
08/09/2016 20:30,2,0.328,ACTIVE,213.06,337.54,59.938,1470789003,"201051344000685","219011344069620",26.62,30.00,0,331.53,344.45,8.9,6.7,0.053,520289.4,520289.4,2502,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789026,858337.00
08/09/2016 20:30,2,0.346,ACTIVE,212.83,336.94,59.933,1470789003,"201051344000917","219011344069620",27.29,30.50,0,330.03,343.25,9.6,7.3,0.049,517206.5,517206.5,2506,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789027,858338.00
08/09/2016 20:30,2,0.355,ACTIVE,213.06,337.24,59.944,1470789003,"201051344001145","219011344069620",26.66,29.50,0,331.53,343.55,9.7,7.4,0.049,522430.0,522430.0,2505,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789027,858339.00
08/09/2016 20:30,2,0.354,ACTIVE,213.06,337.54,59.975,1470789003,"201051344000651","219011344069620",26.30,29.50,0,332.13,344.76,9.4,7.2,0.053,515211.9,515211.9,2491,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789028,858340.00
08/09/2016 20:30,2,0.275,ACTIVE,211.48,336.04,59.970,1470789003,"274151322000088","219011344069620",25.17,32.60,0,332.43,341.45,7.0,4.9,0.035,746543.7,746543.7,2471,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789029,858341.00
08/09/2016 20:30,2,0.203,ACTIVE,212.61,371.81,59.965,1470789003,"274151322000068","219011344069620",34.71,35.40,0,334.54,396.15,7.1,5.0,0.035,640167.3,640167.3,2508,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789030,858342.00
08/09/2016 20:30,2,0.398,ACTIVE,212.61,335.74,59.986,1470789003,"201051344001135","219011344069620",26.52,29.80,0,330.33,342.35,10.7,8.4,0.057,511309.9,511309.9,2492,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789031,858343.00
08/09/2016 20:30,2,0.352,ACTIVE,212.61,337.54,59.975,1470789003,"201051344000594","219011344069620",27.33,32.00,0,330.03,343.25,9.8,7.5,0.049,521917.6,521917.6,2496,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789032,858344.00
08/09/2016 20:30,2,0.377,ACTIVE,213.06,336.34,59.981,1470789003,"201051344001203","219011344069620",25.96,30.30,0,330.93,343.85,10.0,7.7,0.049,519211.7,519211.7,2501,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789033,858345.00
08/09/2016 20:30,2,0.291,ACTIVE,211.93,336.04,59.933,1470789003,"274151322000054","219011344069620",25.52,32.60,0,332.43,341.75,7.5,5.3,0.044,762049.0,762049.0,2470,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789034,858346.00
08/09/2016 20:30,2,0.365,ACTIVE,212.83,336.64,59.986,1470789003,"201051344000867","219011344069620",26.84,31.30,0,330.63,342.95,10.0,7.7,0.049,509181.3,509181.3,2492,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789035,858347.00
08/09/2016 20:30,2,0.355,ACTIVE,212.83,336.34,59.991,1470789003,"201051344001093","219011344069620",26.18,30.00,0,330.93,342.95,9.5,7.2,0.044,516599.4,516599.4,2506,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789036,858348.00
08/09/2016 20:30,2,0.344,ACTIVE,212.61,337.84,59.986,1470789003,"201051344000900","219011344069620",26.10,31.00,0,331.53,343.55,9.1,6.9,0.049,525573.2,525573.2,2501,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789037,858349.00
08/09/2016 20:30,2,0.359,ACTIVE,213.06,337.54,59.954,1470789003,"201051344000648","219011344069620",26.30,30.50,0,331.53,344.15,9.6,7.3,0.053,515264.1,515264.1,2490,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789038,858350.00
08/09/2016 20:30,2,0.363,ACTIVE,212.83,337.24,59.986,1470789003,"201051344000569","219011344069620",26.36,31.80,0,331.83,343.55,9.7,7.4,0.053,525908.4,525908.4,2493,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789039,858351.00
08/09/2016 20:30,2,0.381,ACTIVE,212.83,336.94,59.981,1470789003,"201051344000983","219011344069620",26.78,31.30,0,330.33,343.25,10.3,8.1,0.057,518044.8,518044.8,2489,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789040,858352.00
08/09/2016 20:30,2,0.352,ACTIVE,212.83,336.94,59.975,1470789003,"201051344001158","219011344069620",26.38,31.00,0,331.23,343.85,9.4,7.2,0.057,510650.6,510650.6,2498,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789041,858353.00
08/09/2016 20:30,2,0.340,ACTIVE,213.29,338.74,59.991,1470789003,"201051344000576","219011344069620",25.90,30.30,0,331.53,343.85,9.0,6.7,0.049,517993.8,517993.8,2495,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789042,858354.00
08/09/2016 20:30,2,0.287,ACTIVE,211.93,335.44,59.959,1470789003,"274151322000087","219011344069620",25.29,36.00,0,333.03,342.05,7.3,5.2,0.022,734680.2,734680.2,2497,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789043,858355.00
08/09/2016 20:45,2,0.232,ACTIVE,213.06,336.94,60.023,1470789903,"201051344000645","219011344069620",25.35,30.80,0,332.13,345.06,6.0,3.9,0.022,517548.4,517548.4,2496,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789904,858356.00
08/09/2016 20:45,2,0.180,ACTIVE,211.70,337.84,59.975,1470789903,"274151322000085","219011344069620",24.43,32.40,0,331.53,340.85,4.5,2.4,0.022,762408.1,762408.1,2469,0,0,0,L,1151911521,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789905,858357.00
08/09/2016 20:45,2,0.246,ACTIVE,212.83,338.14,59.975,1470789903,"201051344000633","219011344069620",26.44,31.00,0,331.53,346.26,6.6,4.5,0.022,509008.1,509008.1,2490,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789906,858358.00
08/09/2016 20:45,2,0.242,ACTIVE,212.38,336.34,60.012,1470789903,"201051344000469","219011344069620",26.66,30.00,0,330.03,344.45,6.6,4.4,0.022,511201.0,511201.0,2504,0,0,0,L,1122011218,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789907,858359.00
08/09/2016 20:45,2,0.262,ACTIVE,212.61,336.34,59.975,1470789903,"201051344000646","219011344069620",25.76,30.30,0,329.43,342.65,6.9,4.7,0.018,512454.9,512454.9,2493,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789908,858360.00
08/09/2016 20:45,2,0.207,ACTIVE,211.70,336.94,60.012,1470789903,"274151322000052","219011344069620",24.77,33.50,0,330.03,341.45,5.2,3.1,0.009,781787.8,781787.8,2471,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789909,858361.00
08/09/2016 20:45,2,0.287,ACTIVE,213.06,336.64,60.034,1470789903,"201051344000585","219011344069620",26.58,29.80,0,329.73,343.25,7.7,5.5,0.022,521414.0,521414.0,2485,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789910,858362.00
08/09/2016 20:45,2,0.238,ACTIVE,212.83,335.74,59.981,1470789903,"201051344001230","219011344069620",26.22,29.80,0,328.52,341.75,6.4,4.2,0.018,515800.6,515800.6,2505,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789911,858363.00
08/09/2016 20:45,2,0.230,ACTIVE,213.29,336.94,59.981,1470789903,"201051344000582","219011344069620",26.40,29.50,0,330.03,342.65,6.2,4.0,0.022,508605.3,508605.3,2492,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789911,858364.00
08/09/2016 20:45,2,0.262,ACTIVE,212.38,335.74,60.012,1470789903,"201051344000955","219011344069620",26.70,30.00,0,328.82,342.35,7.1,5.0,0.022,522158.2,522158.2,2498,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789912,858365.00
08/09/2016 20:45,2,0.105,ACTIVE,211.70,337.84,59.991,1470789903,"274151322000094","219011344069620",30.16,33.80,0,333.33,380.22,3.2,1.2,0.013,639990.0,639990.0,2512,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789913,858366.00
08/09/2016 20:45,2,0.275,ACTIVE,212.38,335.74,60.023,1470789903,"201051344000579","219011344069620",26.86,31.80,0,330.93,343.55,7.5,5.3,0.027,525455.2,525455.2,2502,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789914,858367.00
08/09/2016 20:45,2,0.254,ACTIVE,212.61,335.44,60.007,1470789903,"201051344000890","219011344069620",26.80,30.80,0,330.03,342.95,6.9,4.8,0.018,519401.8,519401.8,2491,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789915,858368.00
08/09/2016 20:45,2,0.246,ACTIVE,212.83,336.34,59.975,1470789903,"201051344000438","219011344069620",26.28,30.00,0,330.93,343.55,6.5,4.4,0.022,520992.1,520992.1,2501,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789916,858369.00
08/09/2016 20:45,2,0.270,ACTIVE,212.83,336.64,59.965,1470789903,"201051344000417","219011344069620",26.06,30.50,0,329.73,342.95,7.2,5.0,0.022,512495.3,512495.3,2494,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789917,858370.00
08/09/2016 20:45,2,0.180,ACTIVE,211.25,337.54,60.034,1470789903,"274151322000083","219011344069620",24.67,33.00,0,331.53,340.85,4.5,2.4,0.022,774742.0,774742.0,2478,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789918,858371.00
08/09/2016 20:45,2,0.195,ACTIVE,211.93,336.34,60.007,1470789903,"274151322000076","219011344069620",25.41,33.00,0,332.13,341.45,5.0,2.9,0.022,826322.3,826322.3,2481,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789919,858372.00
08/09/2016 20:45,2,0.254,ACTIVE,212.38,336.04,59.996,1470789903,"201051344000868","219011344069620",26.42,30.00,0,330.33,343.25,6.8,4.7,0.022,510075.6,510075.6,2497,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789920,858373.00
08/09/2016 20:45,2,0.182,ACTIVE,211.70,335.74,59.986,1470789903,"274151322000095","219011344069620",25.23,32.60,0,330.93,341.45,4.7,2.6,0.018,817975.7,817975.7,2485,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789921,858374.00
08/09/2016 20:45,2,0.217,ACTIVE,212.38,336.94,59.986,1470789903,"201051344000988","219011344069620",26.00,31.30,0,330.03,344.76,5.8,3.6,0.031,506331.6,506331.6,2504,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789921,858375.00
08/09/2016 20:45,2,0.244,ACTIVE,212.83,334.54,59.996,1470789903,"201051344001025","219011344069620",26.22,29.80,0,329.73,342.95,6.5,4.4,0.022,520431.7,520431.7,2493,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789922,858376.00
08/09/2016 20:45,2,0.248,ACTIVE,212.38,335.74,60.002,1470789903,"201051344000458","219011344069620",26.00,31.50,0,330.33,344.45,6.5,4.4,0.027,517521.8,517521.8,2492,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789923,858377.00
08/09/2016 20:45,2,0.240,ACTIVE,213.06,337.24,60.044,1470789903,"201051344000853","219011344069620",26.48,31.30,0,332.43,345.06,6.4,4.3,0.027,516641.7,516641.7,2493,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789924,858378.00
08/09/2016 20:45,2,0.209,ACTIVE,213.06,336.94,59.986,1470789903,"201051344000685","219011344069620",25.76,29.80,0,331.53,344.15,5.5,3.4,0.027,520290.6,520290.6,2503,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789925,858379.00
08/09/2016 20:45,2,0.238,ACTIVE,212.83,336.34,60.018,1470789903,"201051344000917","219011344069620",26.16,30.30,0,328.82,342.95,6.3,4.2,0.018,517207.8,517207.8,2507,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789926,858380.00
08/09/2016 20:45,2,0.230,ACTIVE,213.06,336.64,60.002,1470789903,"201051344001145","219011344069620",26.62,29.30,0,331.53,342.95,6.2,4.1,0.018,522431.4,522431.4,2506,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789927,858381.00
08/09/2016 20:45,2,0.232,ACTIVE,212.83,336.64,60.007,1470789903,"201051344000651","219011344069620",25.84,29.30,0,330.63,343.25,6.1,4.0,0.022,515213.2,515213.2,2492,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789928,858382.00
08/09/2016 20:45,2,0.164,ACTIVE,211.25,336.94,59.991,1470789903,"274151322000088","219011344069620",23.95,32.20,0,330.63,340.55,4.0,1.9,0.022,746544.5,746544.5,2472,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789929,858383.00
08/09/2016 20:45,2,0.127,ACTIVE,212.16,336.04,60.028,1470789903,"274151322000068","219011344069620",30.40,34.50,0,334.54,381.42,3.9,1.9,0.013,640168.1,640168.1,2509,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789930,858384.00
08/09/2016 20:45,2,0.271,ACTIVE,212.38,334.54,59.996,1470789903,"201051344001135","219011344069620",26.78,29.50,0,329.43,342.35,7.4,5.2,0.027,511311.5,511311.5,2493,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789931,858385.00
08/09/2016 20:45,2,0.234,ACTIVE,212.16,336.64,59.986,1470789903,"201051344000594","219011344069620",27.10,31.80,0,329.43,343.85,6.5,4.3,0.031,521919.0,521919.0,2497,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789932,858386.00
08/09/2016 20:45,2,0.254,ACTIVE,212.83,336.34,60.007,1470789903,"201051344001203","219011344069620",25.76,30.00,0,330.03,343.25,6.7,4.5,0.022,519213.1,519213.1,2502,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789933,858387.00
08/09/2016 20:45,2,0.176,ACTIVE,211.25,335.44,59.996,1470789903,"274151322000054","219011344069620",24.83,32.40,0,330.63,341.15,4.5,2.4,0.022,762049.9,762049.9,2471,0,0,0,L,1151911521,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789933,858388.00
08/09/2016 20:45,2,0.256,ACTIVE,212.61,335.74,60.002,1470789903,"201051344000867","219011344069620",25.96,31.30,0,330.33,342.95,6.8,4.6,0.022,509182.7,509182.7,2493,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789934,858389.00
08/09/2016 20:45,2,0.242,ACTIVE,212.61,336.34,59.986,1470789903,"201051344001093","219011344069620",25.90,29.80,0,330.03,342.35,6.4,4.2,0.018,516600.8,516600.8,2507,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789935,858390.00
08/09/2016 20:45,2,0.217,ACTIVE,212.16,336.04,60.007,1470789903,"201051344000900","219011344069620",26.80,30.80,0,330.93,342.95,5.9,3.8,0.022,525574.5,525574.5,2502,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789936,858391.00
08/09/2016 20:45,2,0.244,ACTIVE,212.61,335.74,60.002,1470789903,"201051344000648","219011344069620",26.02,30.30,0,330.93,343.55,6.5,4.3,0.027,515265.5,515265.5,2491,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789937,858392.00
08/09/2016 20:45,2,0.250,ACTIVE,212.38,335.74,60.007,1470789903,"201051344000569","219011344069620",26.02,31.80,0,330.63,343.85,6.6,4.5,0.027,525909.9,525909.9,2494,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789938,858393.00
08/09/2016 20:45,2,0.264,ACTIVE,212.38,336.04,59.981,1470789903,"201051344000983","219011344069620",26.68,31.30,0,330.03,343.85,7.2,5.0,0.027,518046.4,518046.4,2490,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789939,858394.00
08/09/2016 20:45,2,0.242,ACTIVE,212.38,335.74,59.986,1470789903,"201051344001158","219011344069620",25.33,31.30,0,330.33,343.85,6.2,4.1,0.022,510651.9,510651.9,2499,0,0,0,L,1122011218,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789940,858395.00
08/09/2016 20:45,2,0.219,ACTIVE,212.83,336.94,59.991,1470789903,"201051344000576","219011344069620",26.46,30.30,0,331.23,343.55,5.9,3.8,0.027,517995.0,517995.0,2496,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789941,858396.00
08/09/2016 20:45,2,0.182,ACTIVE,211.70,336.64,59.981,1470789903,"274151322000087","219011344069620",24.37,35.60,0,331.23,341.75,4.5,2.4,0.013,734681.1,734681.1,2498,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470789942,858397.00
08/09/2016 21:00,2,0.137,ACTIVE,212.61,324.92,59.991,1470790803,"201051344000645","219011344069620",24.41,30.30,0,319.21,344.45,3.4,1.4,0.000,517549.0,517549.0,2497,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790804,858398.00
08/09/2016 21:00,2,0.084,ACTIVE_NO_POWER,212.16,317.10,59.986,1470790803,"274151322000085","219011344069620",22.72,32.00,0,312.89,339.34,1.9,0.0,0.000,762408.3,762408.3,2470,0,0,0,L,1151911521,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790805,858399.00
08/09/2016 21:00,2,0.172,ACTIVE,212.83,318.00,59.991,1470790803,"201051344000633","219011344069620",22.88,30.30,0,314.40,343.55,4.0,2.0,0.000,509008.9,509008.9,2491,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790806,858400.00
08/09/2016 21:00,2,0.168,ACTIVE,212.16,325.52,59.986,1470790803,"201051344000469","219011344069620",23.99,29.30,0,322.51,341.15,4.1,2.0,0.000,511201.8,511201.8,2505,0,0,0,L,1122011218,0,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790807,858401.00
08/09/2016 21:00,2,0.176,ACTIVE,212.38,318.00,59.981,1470790803,"201051344000646","219011344069620",23.84,29.80,0,315.00,340.25,4.2,2.2,0.000,512455.8,512455.8,2494,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790808,858402.00
08/09/2016 21:00,2,0.111,ACTIVE,211.48,326.42,59.981,1470790803,"274151322000052","219011344069620",23.78,32.80,0,323.41,339.95,2.6,0.6,0.000,781788.2,781788.2,2472,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790809,858403.00
08/09/2016 21:00,2,0.201,ACTIVE,212.61,326.12,59.965,1470790803,"201051344000585","219011344069620",24.05,29.50,0,323.11,340.85,4.9,2.8,0.000,521415.0,521415.0,2486,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790810,858404.00
08/09/2016 21:00,2,0.154,ALERT,212.38,314.70,60.002,1470790803,"201051344001230","219011344069620",23.64,29.30,0,297.87,340.25,3.7,1.7,0.000,515801.3,515801.3,2506,0,0,0,L,1122011218,0,122.01,121.33,0002,25,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790812,858405.00
08/09/2016 21:00,2,0.154,ACTIVE,212.83,322.51,59.981,1470790803,"201051344000582","219011344069620",23.06,29.30,0,319.21,340.85,3.6,1.6,0.000,508606.0,508606.0,2493,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790812,858406.00
08/09/2016 21:00,2,0.188,ACTIVE,212.38,325.22,59.996,1470790803,"201051344000955","219011344069620",23.26,29.50,0,323.11,340.25,4.4,2.4,0.000,522159.1,522159.1,2499,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790813,858407.00
08/09/2016 21:00,2,0.000,ALERT,211.70,297.87,60.007,1470790803,"274151322000094","219011344069620",38.53,32.60,0,296.66,373.31,0.0,0.0,0.000,639990.1,639990.1,2513,0,0,0,L,1151911521,0,121.55,122.23,0002,30,0,0,0,0,0,0,56,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790815,858408.00
08/09/2016 21:00,2,0.201,ACTIVE,212.16,325.52,60.018,1470790803,"201051344000579","219011344069620",23.82,31.00,0,324.62,340.55,4.9,2.8,0.000,525456.2,525456.2,2503,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790816,858409.00
08/09/2016 21:00,2,0.172,ACTIVE,212.38,324.62,59.965,1470790803,"201051344000890","219011344069620",23.95,30.30,0,323.41,340.55,4.2,2.1,0.000,519402.6,519402.6,2492,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790817,858410.00
08/09/2016 21:00,2,0.166,ACTIVE,212.83,318.91,59.986,1470790803,"201051344000438","219011344069620",23.08,29.50,0,316.80,341.45,3.9,1.9,0.000,520992.9,520992.9,2502,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790818,858411.00
08/09/2016 21:00,2,0.188,ACTIVE,212.61,319.81,59.996,1470790803,"201051344000417","219011344069620",23.28,30.00,0,317.10,340.55,4.5,2.4,0.000,512496.2,512496.2,2495,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790819,858412.00
08/09/2016 21:00,2,0.086,ACTIVE_NO_POWER,211.70,315.60,59.991,1470790803,"274151322000083","219011344069620",23.30,32.60,0,314.10,339.95,2.0,0.0,0.000,774742.3,774742.3,2479,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790820,858413.00
08/09/2016 21:00,2,0.090,ACTIVE,212.16,336.04,59.981,1470790803,"274151322000076","219011344069620",24.15,32.60,0,334.24,339.95,2.2,0.2,0.000,826322.6,826322.6,2482,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790821,858414.00
08/09/2016 21:00,2,0.166,ACTIVE,212.16,324.62,59.959,1470790803,"201051344000868","219011344069620",24.47,29.50,0,322.51,340.85,4.2,2.1,0.000,510076.5,510076.5,2498,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790822,858415.00
08/09/2016 21:00,2,0.080,ACTIVE_NO_POWER,211.70,326.42,59.970,1470790803,"274151322000095","219011344069620",23.95,32.20,0,324.92,339.95,1.9,0.0,0.000,817976.0,817976.0,2486,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790823,858416.00
08/09/2016 21:00,2,0.131,ACTIVE,211.93,327.32,59.959,1470790803,"201051344000988","219011344069620",23.68,30.50,0,322.81,343.25,3.1,1.1,0.000,506332.2,506332.2,2505,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790824,858417.00
08/09/2016 21:00,2,0.150,ACTIVE,212.38,322.51,59.981,1470790803,"201051344001025","219011344069620",24.13,29.30,0,321.61,340.85,3.7,1.6,0.000,520432.5,520432.5,2494,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790825,858418.00
08/09/2016 21:00,2,0.156,ACTIVE,211.93,318.30,59.991,1470790803,"201051344000458","219011344069620",23.44,30.80,0,316.80,340.55,3.8,1.7,0.000,517522.5,517522.5,2493,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790826,858419.00
08/09/2016 21:00,2,0.145,ACTIVE,212.83,326.72,59.970,1470790803,"201051344000853","219011344069620",23.70,30.50,0,324.62,342.35,3.5,1.5,0.000,516642.4,516642.4,2494,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790827,858420.00
08/09/2016 21:00,2,0.133,ACTIVE,212.83,314.40,59.986,1470790803,"201051344000685","219011344069620",22.36,29.30,0,311.69,342.05,3.0,1.0,0.000,520291.1,520291.1,2504,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790827,858421.00
08/09/2016 21:00,2,0.162,ALERT,212.61,298.77,59.996,1470790803,"201051344000917","219011344069620",21.51,29.80,0,296.36,341.15,3.6,1.5,0.000,517208.6,517208.6,2508,0,0,0,L,1122011218,0,121.55,122.23,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790829,858422.00
08/09/2016 21:00,2,0.156,ALERT,212.83,310.49,60.002,1470790803,"201051344001145","219011344069620",22.68,28.80,0,298.17,341.45,3.6,1.5,0.000,522432.1,522432.1,2507,0,0,0,L,1122011218,0,121.78,121.78,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790831,858423.00
08/09/2016 21:00,2,0.154,ACTIVE,212.83,316.20,60.002,1470790803,"201051344000651","219011344069620",22.66,28.80,0,314.40,341.45,3.6,1.5,0.000,515213.9,515213.9,2493,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790832,858424.00
08/09/2016 21:00,2,0.074,ALERT,211.48,298.77,60.007,1470790803,"274151322000088","219011344069620",20.00,31.50,0,297.26,339.04,1.5,0.0,0.000,746544.6,746544.6,2473,0,0,0,L,1151911521,0,122.01,121.78,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790834,858425.00
08/09/2016 21:00,2,0.008,ALERT,212.16,297.57,59.991,1470790803,"274151322000068","219011344069620",38.63,33.30,0,296.36,374.21,0.0,0.0,0.000,640168.2,640168.2,2510,0,0,0,L,1151911521,0,122.01,122.01,0002,32,0,0,0,0,0,0,52,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790836,858426.00
08/09/2016 21:00,2,0.180,ACTIVE,212.16,324.62,59.991,1470790803,"201051344001135","219011344069620",25.07,29.00,0,322.21,339.95,4.6,2.5,0.000,511312.5,511312.5,2494,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790836,858427.00
08/09/2016 21:00,2,0.162,ACTIVE,212.16,326.12,60.002,1470790803,"201051344000594","219011344069620",23.36,31.30,0,322.51,340.55,3.8,1.8,0.000,521919.8,521919.8,2498,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790838,858428.00
08/09/2016 21:00,2,0.178,ALERT,212.61,326.72,59.954,1470790803,"201051344001203","219011344069620",22.56,29.30,0,297.26,341.45,4.1,2.0,0.000,519213.9,519213.9,2503,0,0,0,L,1122011218,0,122.23,121.55,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790839,858429.00
08/09/2016 21:00,2,0.082,ALERT,211.93,305.38,59.986,1470790803,"274151322000054","219011344069620",21.97,32.20,0,297.26,339.34,1.9,0.0,0.000,762050.1,762050.1,2472,0,0,0,L,1151911521,0,121.78,121.78,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790841,858430.00
08/09/2016 21:00,2,0.172,ALERT,212.38,316.80,59.996,1470790803,"201051344000867","219011344069620",22.70,30.80,0,297.26,340.55,4.0,1.9,0.000,509183.5,509183.5,2494,0,0,0,L,1122011218,0,121.33,122.01,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790843,858431.00
08/09/2016 21:00,2,0.162,ALERT,212.38,299.37,59.981,1470790803,"201051344001093","219011344069620",22.84,29.30,0,297.57,339.95,3.8,1.7,0.000,516601.5,516601.5,2508,0,0,0,L,1122011218,0,121.78,121.55,0002,29,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790845,858432.00
08/09/2016 21:00,2,0.123,ALERT,211.93,315.60,59.996,1470790803,"201051344000900","219011344069620",24.87,30.00,0,296.96,341.45,3.2,1.1,0.000,525575.1,525575.1,2503,0,0,0,L,1122011218,0,121.10,121.78,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790847,858433.00
08/09/2016 21:00,2,0.164,ACTIVE,212.61,316.20,59.981,1470790803,"201051344000648","219011344069620",22.70,29.80,0,314.10,341.15,3.8,1.7,0.000,515266.3,515266.3,2492,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790847,858434.00
08/09/2016 21:00,2,0.146,ACTIVE,212.16,321.01,60.002,1470790803,"201051344000569","219011344069620",25.50,30.80,0,319.21,340.85,3.8,1.7,0.000,525910.6,525910.6,2495,0,0,0,L,1122011218,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790849,858435.00
08/09/2016 21:00,2,0.189,ACTIVE,212.38,314.10,59.991,1470790803,"201051344000983","219011344069620",22.46,30.50,0,311.99,340.25,4.3,2.2,0.000,518047.3,518047.3,2491,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790850,858436.00
08/09/2016 21:00,2,0.152,ACTIVE,212.16,315.30,59.981,1470790803,"201051344001158","219011344069620",23.04,30.30,0,312.29,341.15,3.6,1.5,0.000,510652.6,510652.6,2500,0,0,0,L,1122011218,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790851,858437.00
08/09/2016 21:00,2,0.146,ALERT,212.61,309.59,60.023,1470790803,"201051344000576","219011344069620",22.01,29.80,0,297.26,341.75,3.3,1.3,0.000,517995.7,517995.7,2497,0,0,0,L,1122011218,0,121.10,122.01,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790852,858438.00
08/09/2016 21:00,2,0.090,ALERT,211.70,298.47,59.965,1470790803,"274151322000087","219011344069620",22.11,33.80,0,295.76,339.04,2.0,0.0,0.000,734681.3,734681.3,2499,0,0,0,L,1151911521,0,121.78,121.78,0002,30,0,0,0,0,0,0,62,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470790854,858439.00
08/09/2016 21:15,2,0.039,ALERT,213.06,297.87,60.002,1470791703,"201051344000645","219011344069620",25.82,29.00,0,295.46,335.74,1.1,0.0,0.000,517549.1,517549.1,2498,0,0,0,L,1122011218,0,121.78,122.46,0100,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1470791705,858440.00
08/09/2016 21:15,2,0.020,ALERT,211.93,298.17,60.002,1470791703,"274151322000085","219011344069620",23.70,30.50,0,296.06,318.00,0.0,0.0,0.000,762408.3,762408.3,2471,0,0,0,L,1151911521,0,122.46,122.01,0100,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1470791707,858441.00
08/09/2016 21:15,2,0.062,ALERT,213.06,297.57,60.018,1470791703,"201051344000633","219011344069620",25.47,28.80,0,293.96,335.44,1.6,0.0,0.000,509009.0,509009.0,2492,0,0,0,L,1122011218,0,121.78,122.46,0100,28,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1470791708,858442.00
08/09/2016 21:15,2,0.066,ALERT,212.38,297.57,59.991,1470791703,"201051344000469","219011344069620",25.13,27.80,0,294.56,334.54,1.7,0.0,0.000,511201.9,511201.9,2506,0,0,0,L,1122011218,0,120.65,122.46,0100,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1470791710,858443.00
08/09/2016 21:15,2,0.066,ALERT,212.38,298.17,59.986,1470791703,"201051344000646","219011344069620",25.13,28.50,0,294.86,333.93,1.7,0.0,0.000,512455.9,512455.9,2495,0,0,0,L,1122011218,0,122.01,121.55,0100,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1470791712,858444.00
08/09/2016 21:15,2,0.043,ALERT,211.93,298.47,59.991,1470791703,"274151322000052","219011344069620",24.25,31.30,0,295.46,336.04,0.0,0.0,0.000,781788.3,781788.3,2473,0,0,0,L,1151911521,0,121.33,122.23,0100,28,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1470791714,858445.00
08/09/2016 21:15,2,0.096,ALERT,212.83,298.17,60.007,1470791703,"201051344000585","219011344069620",25.60,28.30,0,295.46,334.84,2.5,0.5,0.000,521415.4,521415.4,2487,0,0,0,L,1122011218,0,121.55,122.23,0100,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1470791716,858446.00
08/09/2016 21:15,2,0.076,ALERT,212.83,298.47,59.975,1470791703,"201051344001230","219011344069620",24.95,28.00,0,296.06,316.80,2.0,0.0,0.000,515801.5,515801.5,2508,0,0,0,L,1122011218,0,122.01,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1470791717,858447.00
08/09/2016 21:15,2,0.055,ALERT,213.29,298.77,60.012,1470791703,"201051344000582","219011344069620",25.41,28.00,0,296.36,335.74,1.4,0.0,0.000,508606.1,508606.1,2494,0,0,0,L,1122011218,0,121.78,122.23,0100,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1470791719,858448.00
08/09/2016 21:15,2,0.082,ALERT,212.38,297.87,59.981,1470791703,"201051344000955","219011344069620",25.45,28.30,0,295.76,334.54,2.1,0.2,0.000,522159.3,522159.3,2500,0,0,0,L,1122011218,0,121.33,121.78,0100,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1470791721,858449.00
08/09/2016 21:15,2,0.000,ALERT,212.16,297.26,59.986,1470791703,"274151322000094","219011344069620",0.00,31.00,0,295.76,368.80,0.0,0.0,0.000,639990.1,639990.1,2515,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,125,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1470791723,858450.00
08/09/2016 21:15,2,0.092,ALERT,212.38,298.47,60.002,1470791703,"201051344000579","219011344069620",25.78,29.50,0,295.76,333.93,2.4,0.4,0.000,525456.5,525456.5,2504,0,0,0,L,1122011218,0,121.10,121.78,0100,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1470791725,858451.00
08/09/2016 21:15,2,0.090,ALERT,212.61,298.77,60.012,1470791703,"201051344000890","219011344069620",25.56,29.00,0,296.66,334.84,2.3,0.3,0.000,519402.8,519402.8,2493,0,0,0,L,1122011218,0,122.01,121.33,0100,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1470791727,858452.00
08/09/2016 21:15,2,0.062,ALERT,213.06,298.47,59.996,1470791703,"201051344000438","219011344069620",25.49,28.30,0,296.36,335.14,1.6,0.0,0.000,520993.0,520993.0,2503,0,0,0,L,1122011218,0,122.23,122.01,0100,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1470791728,858453.00
08/09/2016 21:15,2,0.094,ALERT,212.83,297.57,59.991,1470791703,"201051344000417","219011344069620",25.17,28.80,0,295.16,335.44,2.4,0.4,0.000,512496.5,512496.5,2496,0,0,0,L,1122011218,0,121.55,121.78,0100,26,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1470791730,858454.00
08/09/2016 21:15,2,0.018,ALERT,211.93,298.17,59.996,1470791703,"274151322000083","219011344069620",23.93,30.80,0,296.06,316.50,0.0,0.0,0.000,774742.3,774742.3,2480,0,0,0,L,1151911521,0,121.78,122.01,0100,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1470791732,858455.00
08/09/2016 21:15,2,0.018,ALERT,212.38,297.87,59.996,1470791703,"274151322000076","219011344069620",25.09,30.80,0,295.46,338.14,0.0,0.0,0.000,826322.6,826322.6,2483,0,0,0,L,1151911521,0,121.78,122.68,0100,28,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1470791734,858456.00
08/09/2016 21:15,2,0.080,ALERT,212.38,298.17,59.981,1470791703,"201051344000868","219011344069620",25.11,28.00,0,296.36,334.24,2.1,0.1,0.000,510076.6,510076.6,2499,0,0,0,L,1122011218,0,121.10,122.46,0100,25,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1470791736,858457.00
08/09/2016 21:15,2,0.012,ALERT,211.93,299.07,59.954,1470791703,"274151322000095","219011344069620",24.17,30.50,0,296.96,336.64,0.0,0.0,0.000,817976.0,817976.0,2487,0,0,0,L,1151911521,0,122.01,122.01,0100,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1470791737,858458.00
08/09/2016 21:15,2,0.045,ALERT,212.38,297.87,59.975,1470791703,"201051344000988","219011344069620",25.47,29.00,0,293.66,335.44,1.1,0.0,0.000,506332.2,506332.2,2506,0,0,0,L,1122011218,0,121.10,122.23,0100,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1470791739,858459.00
08/09/2016 21:15,2,0.062,ALERT,212.61,297.57,59.959,1470791703,"201051344001025","219011344069620",25.58,27.80,0,295.76,335.14,1.6,0.0,0.000,520432.6,520432.6,2495,0,0,0,L,1122011218,0,121.55,122.01,0100,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1470791741,858460.00
08/09/2016 21:15,2,0.062,ALERT,212.38,297.87,59.975,1470791703,"201051344000458","219011344069620",25.13,29.30,0,295.46,335.74,1.6,0.0,0.000,517522.7,517522.7,2494,0,0,0,L,1122011218,0,121.33,122.23,0100,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1470791743,858461.00
08/09/2016 21:15,2,0.053,ALERT,213.06,297.57,60.012,1470791703,"201051344000853","219011344069620",25.68,28.80,0,295.46,336.64,1.4,0.0,0.000,516642.5,516642.5,2495,0,0,0,L,1122011218,0,121.78,122.23,0100,28,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1470791745,858462.00
08/09/2016 21:15,2,0.027,ALERT,213.06,298.17,59.959,1470791703,"201051344000685","219011344069620",25.15,28.00,0,295.46,326.12,0.7,0.0,0.000,520291.2,520291.2,2505,0,0,0,L,1122011218,0,122.46,121.78,0100,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1470791747,858463.00
08/09/2016 21:15,2,0.068,ALERT,212.83,297.87,60.012,1470791703,"201051344000917","219011344069620",24.77,28.50,0,295.16,305.38,1.7,0.0,0.000,517208.7,517208.7,2510,0,0,0,L,1122011218,0,121.78,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1470791748,858464.00
08/09/2016 21:15,2,0.066,ALERT,213.29,298.77,59.965,1470791703,"201051344001145","219011344069620",25.23,27.80,0,296.96,311.09,1.7,0.0,0.000,522432.2,522432.2,2509,0,0,0,L,1122011218,0,122.01,122.01,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1470791750,858465.00
08/09/2016 21:15,2,0.049,ALERT,212.83,297.57,59.970,1470791703,"201051344000651","219011344069620",25.21,27.50,0,295.16,335.44,1.3,0.0,0.000,515214.0,515214.0,2494,0,0,0,L,1122011218,0,122.23,121.55,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1470791752,858466.00
08/09/2016 21:15,2,0.000,ALERT,211.48,298.17,59.970,1470791703,"274151322000088","219011344069620",0.00,30.30,0,296.06,300.57,0.0,0.0,0.000,746544.6,746544.6,2475,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1470791754,858467.00
08/09/2016 21:15,2,0.000,ALERT,212.16,296.96,59.981,1470791703,"274151322000068","219011344069620",0.00,31.50,0,295.16,369.40,0.0,0.0,0.000,640168.2,640168.2,2512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,128,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470791756,858468.00
08/09/2016 21:15,2,0.100,ALERT,212.38,297.87,59.996,1470791703,"201051344001135","219011344069620",25.58,28.00,0,295.46,334.24,2.6,0.6,0.000,511312.8,511312.8,2495,0,0,0,L,1122011218,0,121.78,121.55,0100,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1470791757,858469.00
