ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 21:15,2,0.066,ALERT,212.16,298.17,59.986,1470791703,"201051344000594","219011344069620",25.66,29.80,0,295.16,334.54,1.8,0.0,0.000,521919.9,521919.9,2499,0,0,0,L,1122011218,0,121.10,121.78,0100,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1470791759,858470.00
08/09/2016 21:15,2,0.074,ALERT,212.83,297.57,59.991,1470791703,"201051344001203","219011344069620",23.18,28.30,0,296.36,329.13,1.8,0.0,0.000,519214.1,519214.1,2505,0,0,0,L,1122011218,0,122.23,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1470791761,858471.00
08/09/2016 21:15,2,0.016,ALERT,211.70,297.87,60.002,1470791703,"274151322000054","219011344069620",23.36,30.50,0,296.06,305.68,0.0,0.0,0.000,762050.1,762050.1,2474,0,0,0,L,1151911521,0,122.01,121.78,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1470791763,858472.00
08/09/2016 21:15,2,0.068,ALERT,212.38,297.26,59.991,1470791703,"201051344000867","219011344069620",19.46,29.50,0,296.06,318.00,1.6,0.0,0.000,509183.7,509183.7,2496,0,0,0,L,1122011218,0,121.33,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1470791765,858473.00
08/09/2016 21:15,2,0.084,ALERT,212.83,298.17,59.944,1470791703,"201051344001093","219011344069620",24.37,28.00,0,296.06,305.68,2.1,0.1,0.000,516601.7,516601.7,2510,0,0,0,L,1122011218,0,121.78,121.78,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1470791767,858474.00
08/09/2016 21:15,2,0.047,ALERT,212.16,297.57,59.996,1470791703,"201051344000900","219011344069620",24.81,28.50,0,296.06,330.93,1.2,0.0,0.000,525575.2,525575.2,2505,0,0,0,L,1122011218,0,121.33,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1470791769,858475.00
08/09/2016 21:15,2,0.068,ALERT,212.83,296.96,59.986,1470791703,"201051344000648","219011344069620",25.27,28.30,0,295.16,335.44,1.8,0.0,0.000,515266.4,515266.4,2493,0,0,0,L,1122011218,0,120.88,122.46,0100,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1470791770,858476.00
08/09/2016 21:15,2,0.070,ALERT,212.38,297.87,59.975,1470791703,"201051344000569","219011344069620",25.45,29.00,0,296.06,333.63,1.8,0.0,0.000,525910.8,525910.8,2496,0,0,0,L,1122011218,0,120.88,122.46,0100,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1470791772,858477.00
08/09/2016 21:15,2,0.090,ALERT,212.38,297.87,59.970,1470791703,"201051344000983","219011344069620",25.07,29.00,0,295.76,334.24,2.3,0.3,0.000,518047.5,518047.5,2492,0,0,0,L,1122011218,0,121.10,121.78,0100,28,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1470791774,858478.00
08/09/2016 21:15,2,0.049,ALERT,212.16,296.96,59.996,1470791703,"201051344001158","219011344069620",18.89,28.80,0,294.56,333.63,1.2,0.0,0.000,510652.7,510652.7,2501,0,0,0,L,1122011218,0,120.88,121.78,0100,28,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1470791776,858479.00
08/09/2016 21:15,2,0.055,ALERT,212.83,297.87,59.991,1470791703,"201051344000576","219011344069620",21.99,28.50,0,296.06,309.59,1.2,0.0,0.000,517995.7,517995.7,2499,0,0,0,L,1122011218,0,121.33,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1470791778,858480.00
08/09/2016 21:15,2,0.000,ALERT,211.93,296.96,59.981,1470791703,"274151322000087","219011344069620",0.00,32.20,0,295.46,300.27,0.0,0.0,0.000,734681.3,734681.3,2501,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1470791779,858481.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.66,59.996,1470792603,"201051344000645","219011344069620",0.00,28.00,0,295.16,308.09,0.0,0.0,0.000,517549.1,517549.1,2500,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1470792605,858482.00
08/09/2016 21:30,2,0.000,ALERT,211.25,297.26,59.986,1470792603,"274151322000085","219011344069620",0.00,29.30,0,296.36,301.77,0.0,0.0,0.000,762408.3,762408.3,2473,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470792607,858483.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.36,59.991,1470792603,"201051344000633","219011344069620",0.00,27.50,0,293.66,308.69,0.0,0.0,0.000,509009.0,509009.0,2494,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1470792608,858484.00
08/09/2016 21:30,2,0.000,ALERT,211.48,296.36,59.981,1470792603,"201051344000469","219011344069620",0.00,26.80,0,294.56,307.18,0.0,0.0,0.000,511201.9,511201.9,2508,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1470792610,858485.00
08/09/2016 21:30,2,0.000,ALERT,211.48,296.96,59.991,1470792603,"201051344000646","219011344069620",0.00,27.30,0,295.46,300.57,0.0,0.0,0.000,512455.9,512455.9,2497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1470792612,858486.00
08/09/2016 21:30,2,0.000,ALERT,211.03,296.66,59.991,1470792603,"274151322000052","219011344069620",0.00,30.00,0,295.76,301.47,0.0,0.0,0.000,781788.3,781788.3,2475,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470792614,858487.00
08/09/2016 21:30,2,0.000,ALERT,211.93,297.26,59.996,1470792603,"201051344000585","219011344069620",0.00,27.00,0,295.76,300.87,0.0,0.0,0.000,521415.4,521415.4,2489,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1470792616,858488.00
08/09/2016 21:30,2,0.000,ALERT,211.70,297.26,59.986,1470792603,"201051344001230","219011344069620",0.00,27.00,0,296.36,301.17,0.0,0.0,0.000,515801.5,515801.5,2510,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1470792618,858489.00
08/09/2016 21:30,2,0.000,ALERT,212.38,297.87,59.991,1470792603,"201051344000582","219011344069620",0.00,27.00,0,296.66,301.17,0.0,0.0,0.000,508606.1,508606.1,2496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1470792619,858490.00
08/09/2016 21:30,2,0.000,ALERT,211.70,296.96,59.991,1470792603,"201051344000955","219011344069620",0.00,27.30,0,296.06,300.57,0.0,0.0,0.000,522159.3,522159.3,2502,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1470792621,858491.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.66,59.986,1470792603,"274151322000094","219011344069620",0.00,29.80,0,295.76,301.17,0.0,0.0,0.000,639990.1,639990.1,2517,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470792623,858492.00
08/09/2016 21:30,2,0.000,ALERT,211.48,297.26,59.996,1470792603,"201051344000579","219011344069620",0.00,28.30,0,296.36,308.09,0.0,0.0,0.000,525456.5,525456.5,2506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1470792625,858493.00
08/09/2016 21:30,2,0.000,ALERT,211.70,297.57,59.986,1470792603,"201051344000890","219011344069620",0.00,27.80,0,296.66,301.47,0.0,0.0,0.000,519402.8,519402.8,2495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1470792627,858494.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.96,59.991,1470792603,"201051344000438","219011344069620",0.00,27.30,0,296.36,300.87,0.0,0.0,0.000,520993.0,520993.0,2505,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1470792629,858495.00
08/09/2016 21:30,2,0.000,ALERT,212.16,296.36,59.991,1470792603,"201051344000417","219011344069620",0.00,27.80,0,295.16,299.97,0.0,0.0,0.000,512496.5,512496.5,2498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1470792630,858496.00
08/09/2016 21:30,2,0.000,ALERT,211.03,297.57,59.991,1470792603,"274151322000083","219011344069620",0.00,29.50,0,296.36,301.77,0.0,0.0,0.000,774742.3,774742.3,2482,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1470792632,858497.00
08/09/2016 21:30,2,0.000,ALERT,211.70,296.96,59.981,1470792603,"274151322000076","219011344069620",0.00,29.50,0,296.06,301.77,0.0,0.0,0.000,826322.6,826322.6,2485,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470792634,858498.00
08/09/2016 21:30,2,0.000,ALERT,211.25,297.26,60.002,1470792603,"201051344000868","219011344069620",0.00,27.00,0,296.06,309.29,0.0,0.0,0.000,510076.6,510076.6,2501,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1470792636,858499.00
08/09/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1470792603,"274151322000095","219011344069620",0.00,29.30,0,297.26,302.37,0.0,0.0,0.000,817976.0,817976.0,2489,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470792638,858500.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.66,60.002,1470792603,"201051344000988","219011344069620",0.00,27.80,0,293.06,307.48,0.0,0.0,0.000,506332.2,506332.2,2508,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1470792639,858501.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.66,60.002,1470792603,"201051344001025","219011344069620",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,520432.6,520432.6,2497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1470792641,858502.00
08/09/2016 21:30,2,0.000,ALERT,211.48,296.96,59.996,1470792603,"201051344000458","219011344069620",0.00,28.30,0,295.76,307.78,0.0,0.0,0.000,517522.7,517522.7,2496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1470792643,858503.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.66,60.007,1470792603,"201051344000853","219011344069620",0.00,27.50,0,295.16,307.48,0.0,0.0,0.000,516642.5,516642.5,2497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1470792645,858504.00
08/09/2016 21:30,2,0.000,ALERT,212.16,297.26,59.975,1470792603,"201051344000685","219011344069620",0.00,27.00,0,296.06,300.87,0.0,0.0,0.000,520291.2,520291.2,2507,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1470792647,858505.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.66,60.002,1470792603,"201051344000917","219011344069620",0.00,27.50,0,295.16,300.27,0.0,0.0,0.000,517208.7,517208.7,2512,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1470792649,858506.00
08/09/2016 21:30,2,0.000,ALERT,212.16,297.57,60.002,1470792603,"201051344001145","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,522432.2,522432.2,2511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1470792650,858507.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.06,60.018,1470792603,"201051344000651","219011344069620",0.00,26.50,0,295.46,299.97,0.0,0.0,0.000,515214.0,515214.0,2496,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1470792652,858508.00
08/09/2016 21:30,2,0.000,ALERT,210.80,297.87,59.991,1470792603,"274151322000088","219011344069620",0.00,29.30,0,296.06,301.17,0.0,0.0,0.000,746544.6,746544.6,2477,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470792654,858509.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.96,60.028,1470792603,"274151322000068","219011344069620",0.00,30.30,0,295.46,300.57,0.0,0.0,0.000,640168.2,640168.2,2514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470792656,858510.00
08/09/2016 21:30,2,0.000,ALERT,211.48,296.66,60.002,1470792603,"201051344001135","219011344069620",0.00,27.00,0,296.06,300.57,0.0,0.0,0.000,511312.8,511312.8,2497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1470792658,858511.00
08/09/2016 21:30,2,0.000,ALERT,211.25,297.26,60.002,1470792603,"201051344000594","219011344069620",0.00,28.50,0,294.86,309.89,0.0,0.0,0.000,521919.9,521919.9,2501,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1470792659,858512.00
08/09/2016 21:30,2,0.000,ALERT,211.93,296.66,59.959,1470792603,"201051344001203","219011344069620",0.00,27.30,0,295.76,302.07,0.0,0.0,0.000,519214.1,519214.1,2507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470792661,858513.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.96,60.007,1470792603,"274151322000054","219011344069620",0.00,29.50,0,296.06,301.77,0.0,0.0,0.000,762050.1,762050.1,2476,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470792663,858514.00
08/09/2016 21:30,2,0.000,ALERT,211.70,296.66,60.002,1470792603,"201051344000867","219011344069620",0.00,28.30,0,294.86,308.99,0.0,0.0,0.000,509183.7,509183.7,2498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470792665,858515.00
08/09/2016 21:30,2,0.000,ALERT,211.70,296.66,60.007,1470792603,"201051344001093","219011344069620",0.00,27.30,0,295.76,300.87,0.0,0.0,0.000,516601.7,516601.7,2512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470792667,858516.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.66,60.002,1470792603,"201051344000900","219011344069620",0.00,27.30,0,294.56,308.09,0.0,0.0,0.000,525575.2,525575.2,2507,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470792668,858517.00
08/09/2016 21:30,2,0.000,ALERT,211.70,296.36,60.007,1470792603,"201051344000648","219011344069620",0.00,27.30,0,294.86,308.09,0.0,0.0,0.000,515266.4,515266.4,2495,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470792670,858518.00
08/09/2016 21:30,2,0.000,ALERT,211.48,297.26,60.007,1470792603,"201051344000569","219011344069620",0.00,27.80,0,296.06,308.39,0.0,0.0,0.000,525910.8,525910.8,2498,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1470792672,858519.00
08/09/2016 21:30,2,0.000,ALERT,211.48,297.26,60.007,1470792603,"201051344000983","219011344069620",0.00,27.80,0,295.76,308.39,0.0,0.0,0.000,518047.5,518047.5,2494,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1470792674,858520.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.06,59.975,1470792603,"201051344001158","219011344069620",0.00,27.50,0,294.26,307.18,0.0,0.0,0.000,510652.7,510652.7,2503,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1470792676,858521.00
08/09/2016 21:30,2,0.000,ALERT,211.93,297.26,60.007,1470792603,"201051344000576","219011344069620",0.00,27.30,0,295.16,308.69,0.0,0.0,0.000,517995.7,517995.7,2501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1470792677,858522.00
08/09/2016 21:30,2,0.000,ALERT,211.25,296.66,59.959,1470792603,"274151322000087","219011344069620",0.00,31.00,0,295.46,301.17,0.0,0.0,0.000,734681.3,734681.3,2503,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470792679,858523.00
08/09/2016 21:45,2,0.000,ALERT,211.25,295.76,59.996,1470793503,"201051344000645","219011344069620",0.00,27.00,0,294.26,298.17,0.0,0.0,0.000,517549.1,517549.1,2502,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793505,858524.00
08/09/2016 21:45,2,0.000,ALERT,210.80,296.66,60.002,1470793503,"274151322000085","219011344069620",0.00,28.30,0,294.56,299.07,0.0,0.0,0.000,762408.3,762408.3,2475,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793507,858525.00
08/09/2016 21:45,2,0.000,ALERT,211.48,295.46,60.007,1470793503,"201051344000633","219011344069620",0.00,26.50,0,292.46,297.57,0.0,0.0,0.000,509009.0,509009.0,2496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793509,858526.00
08/09/2016 21:45,2,0.000,ALERT,210.80,295.46,60.007,1470793503,"201051344000469","219011344069620",0.00,25.80,0,293.06,297.87,0.0,0.0,0.000,511201.9,511201.9,2510,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793511,858527.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.06,59.986,1470793503,"201051344000646","219011344069620",0.00,26.30,0,293.36,298.17,0.0,0.0,0.000,512455.9,512455.9,2499,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793512,858528.00
08/09/2016 21:45,2,0.000,ALERT,210.35,296.96,60.012,1470793503,"274151322000052","219011344069620",0.00,28.80,0,293.96,299.07,0.0,0.0,0.000,781788.3,781788.3,2477,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793514,858529.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.36,59.981,1470793503,"201051344000585","219011344069620",0.00,26.50,0,293.36,298.47,0.0,0.0,0.000,521415.4,521415.4,2491,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793516,858530.00
08/09/2016 21:45,2,0.000,ALERT,211.25,296.66,59.975,1470793503,"201051344001230","219011344069620",0.00,26.00,0,294.26,298.77,0.0,0.0,0.000,515801.5,515801.5,2512,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793518,858531.00
08/09/2016 21:45,2,0.000,ALERT,211.70,296.96,60.012,1470793503,"201051344000582","219011344069620",0.00,26.00,0,294.56,299.07,0.0,0.0,0.000,508606.1,508606.1,2498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793520,858532.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.06,59.981,1470793503,"201051344000955","219011344069620",0.00,26.30,0,293.66,298.47,0.0,0.0,0.000,522159.3,522159.3,2504,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793521,858533.00
08/09/2016 21:45,2,0.000,ALERT,210.57,296.06,59.959,1470793503,"274151322000094","219011344069620",0.00,28.50,0,293.96,298.17,0.0,0.0,0.000,639990.1,639990.1,2519,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793523,858534.00
08/09/2016 21:45,2,0.000,ALERT,210.80,296.66,60.018,1470793503,"201051344000579","219011344069620",0.00,27.30,0,294.86,298.77,0.0,0.0,0.000,525456.5,525456.5,2508,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793525,858535.00
08/09/2016 21:45,2,0.000,ALERT,211.25,296.96,60.007,1470793503,"201051344000890","219011344069620",0.00,26.80,0,294.56,299.97,0.0,0.0,0.000,519402.8,519402.8,2497,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793527,858536.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.36,60.007,1470793503,"201051344000438","219011344069620",0.00,26.30,0,294.26,299.07,0.0,0.0,0.000,520993.0,520993.0,2507,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793529,858537.00
08/09/2016 21:45,2,0.000,ALERT,211.48,295.46,60.002,1470793503,"201051344000417","219011344069620",0.00,26.80,0,293.36,297.87,0.0,0.0,0.000,512496.5,512496.5,2500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793530,858538.00
08/09/2016 21:45,2,0.000,ALERT,210.57,297.26,60.007,1470793503,"274151322000083","219011344069620",0.00,28.30,0,294.56,299.07,0.0,0.0,0.000,774742.3,774742.3,2484,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793532,858539.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.36,59.959,1470793503,"274151322000076","219011344069620",0.00,28.50,0,294.26,299.07,0.0,0.0,0.000,826322.6,826322.6,2487,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793534,858540.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.66,59.965,1470793503,"201051344000868","219011344069620",0.00,26.30,0,294.86,299.07,0.0,0.0,0.000,510076.6,510076.6,2503,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793536,858541.00
08/09/2016 21:45,2,0.000,ALERT,210.57,297.26,59.986,1470793503,"274151322000095","219011344069620",0.00,28.00,0,295.76,299.67,0.0,0.0,0.000,817976.0,817976.0,2491,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793538,858542.00
08/09/2016 21:45,2,0.000,ALERT,210.80,295.76,60.002,1470793503,"201051344000988","219011344069620",0.00,26.80,0,291.85,298.17,0.0,0.0,0.000,506332.2,506332.2,2510,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793540,858543.00
08/09/2016 21:45,2,0.000,ALERT,211.25,295.76,59.991,1470793503,"201051344001025","219011344069620",0.00,26.00,0,293.66,299.37,0.0,0.0,0.000,520432.6,520432.6,2499,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793542,858544.00
08/09/2016 21:45,2,0.000,ALERT,210.80,296.06,59.917,1470793503,"201051344000458","219011344069620",0.00,27.30,0,294.26,299.07,0.0,0.0,0.000,517522.7,517522.7,2498,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793543,858545.00
08/09/2016 21:45,2,0.000,ALERT,211.48,295.76,59.991,1470793503,"201051344000853","219011344069620",0.00,26.50,0,294.26,298.47,0.0,0.0,0.000,516642.5,516642.5,2499,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793545,858546.00
08/09/2016 21:45,2,0.000,ALERT,211.70,296.36,60.007,1470793503,"201051344000685","219011344069620",0.00,26.30,0,293.96,298.47,0.0,0.0,0.000,520291.2,520291.2,2509,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793547,858547.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.06,60.002,1470793503,"201051344000917","219011344069620",0.00,26.80,0,292.76,297.87,0.0,0.0,0.000,517208.7,517208.7,2514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793549,858548.00
08/09/2016 21:45,2,0.000,ALERT,211.70,296.66,59.996,1470793503,"201051344001145","219011344069620",0.00,26.00,0,294.56,299.37,0.0,0.0,0.000,522432.2,522432.2,2513,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793551,858549.00
08/09/2016 21:45,2,0.000,ALERT,211.70,295.76,59.949,1470793503,"201051344000651","219011344069620",0.00,25.80,0,293.66,298.17,0.0,0.0,0.000,515214.0,515214.0,2498,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793553,858550.00
08/09/2016 21:45,2,0.000,ALERT,210.35,296.36,60.007,1470793503,"274151322000088","219011344069620",0.00,28.00,0,294.56,299.07,0.0,0.0,0.000,746544.6,746544.6,2479,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793555,858551.00
08/09/2016 21:45,2,0.000,ALERT,211.03,295.76,59.954,1470793503,"274151322000068","219011344069620",0.00,29.00,0,293.96,298.17,0.0,0.0,0.000,640168.2,640168.2,2516,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793556,858552.00
08/09/2016 21:45,2,0.000,ALERT,211.25,296.36,59.996,1470793503,"201051344001135","219011344069620",0.00,26.30,0,293.96,298.77,0.0,0.0,0.000,511312.8,511312.8,2499,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793558,858553.00
08/09/2016 21:45,2,0.000,ALERT,210.80,296.66,59.991,1470793503,"201051344000594","219011344069620",0.00,27.50,0,293.96,298.77,0.0,0.0,0.000,521919.9,521919.9,2503,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793560,858554.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.06,60.018,1470793503,"201051344001203","219011344069620",0.00,26.30,0,293.96,299.97,0.0,0.0,0.000,519214.1,519214.1,2509,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793562,858555.00
08/09/2016 21:45,2,0.000,ALERT,210.57,296.36,60.007,1470793503,"274151322000054","219011344069620",0.00,28.50,0,294.56,299.07,0.0,0.0,0.000,762050.1,762050.1,2478,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793564,858556.00
08/09/2016 21:45,2,0.000,ALERT,211.25,296.06,59.996,1470793503,"201051344000867","219011344069620",0.00,27.30,0,293.96,298.77,0.0,0.0,0.000,509183.7,509183.7,2500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793566,858557.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.36,60.018,1470793503,"201051344001093","219011344069620",0.00,26.50,0,293.96,298.47,0.0,0.0,0.000,516601.7,516601.7,2514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793567,858558.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.06,60.007,1470793503,"201051344000900","219011344069620",0.00,26.30,0,293.96,298.17,0.0,0.0,0.000,525575.2,525575.2,2509,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793569,858559.00
08/09/2016 21:45,2,0.000,ALERT,211.25,295.76,60.018,1470793503,"201051344000648","219011344069620",0.00,26.30,0,293.96,298.47,0.0,0.0,0.000,515266.4,515266.4,2497,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793571,858560.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.66,59.975,1470793503,"201051344000569","219011344069620",0.00,26.80,0,294.86,298.77,0.0,0.0,0.000,525910.8,525910.8,2500,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793573,858561.00
08/09/2016 21:45,2,0.000,ALERT,211.25,296.66,59.975,1470793503,"201051344000983","219011344069620",0.00,26.80,0,294.56,298.77,0.0,0.0,0.000,518047.5,518047.5,2496,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793575,858562.00
08/09/2016 21:45,2,0.000,ALERT,211.03,295.76,59.959,1470793503,"201051344001158","219011344069620",0.00,26.50,0,293.66,297.57,0.0,0.0,0.000,510652.7,510652.7,2505,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793576,858563.00
08/09/2016 21:45,2,0.000,ALERT,211.48,296.66,59.965,1470793503,"201051344000576","219011344069620",0.00,26.30,0,294.26,298.47,0.0,0.0,0.000,517995.7,517995.7,2503,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470793578,858564.00
08/09/2016 21:45,2,0.000,ALERT,211.03,296.66,60.007,1470793503,"274151322000087","219011344069620",0.00,29.50,0,293.66,298.47,0.0,0.0,0.000,734681.3,734681.3,2505,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470793580,858565.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.36,60.028,1470794403,"201051344000645","219011344069620",0.00,26.30,0,293.66,297.87,0.0,0.0,0.000,517549.1,517549.1,2504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794405,858566.00
08/09/2016 22:00,2,0.000,ALERT,210.80,297.26,60.002,1470794403,"274151322000085","219011344069620",0.00,27.50,0,294.86,298.47,0.0,0.0,0.000,762408.3,762408.3,2477,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794407,858567.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.06,59.970,1470794403,"201051344000633","219011344069620",0.00,25.80,0,291.55,297.26,0.0,0.0,0.000,509009.0,509009.0,2498,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794409,858568.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.36,59.986,1470794403,"201051344000469","219011344069620",0.00,25.30,0,292.16,297.26,0.0,0.0,0.000,511201.9,511201.9,2512,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794411,858569.00
08/09/2016 22:00,2,0.000,ALERT,211.03,296.66,59.996,1470794403,"201051344000646","219011344069620",0.00,25.80,0,293.36,298.17,0.0,0.0,0.000,512455.9,512455.9,2501,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794413,858570.00
08/09/2016 22:00,2,0.000,ALERT,210.57,297.26,60.012,1470794403,"274151322000052","219011344069620",0.00,28.00,0,294.26,298.77,0.0,0.0,0.000,781788.3,781788.3,2479,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794414,858571.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.96,60.018,1470794403,"201051344000585","219011344069620",0.00,26.00,0,293.66,298.47,0.0,0.0,0.000,521415.4,521415.4,2493,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794417,858572.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.96,60.023,1470794403,"201051344001230","219011344069620",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,515801.5,515801.5,2514,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794419,858573.00
08/09/2016 22:00,2,0.000,ALERT,211.93,297.26,60.028,1470794403,"201051344000582","219011344069620",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,508606.1,508606.1,2500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794420,858574.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.66,60.007,1470794403,"201051344000955","219011344069620",0.00,25.80,0,293.96,298.17,0.0,0.0,0.000,522159.3,522159.3,2506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794422,858575.00
08/09/2016 22:00,2,0.000,ALERT,210.80,296.96,59.991,1470794403,"274151322000094","219011344069620",0.00,27.50,0,294.26,297.87,0.0,0.0,0.000,639990.1,639990.1,2521,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794424,858576.00
08/09/2016 22:00,2,0.000,ALERT,211.03,297.26,59.959,1470794403,"201051344000579","219011344069620",0.00,26.50,0,294.26,298.47,0.0,0.0,0.000,525456.5,525456.5,2510,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794426,858577.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.96,60.018,1470794403,"201051344000890","219011344069620",0.00,26.30,0,294.56,299.67,0.0,0.0,0.000,519402.8,519402.8,2499,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794428,858578.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.96,60.018,1470794403,"201051344000438","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,520993.0,520993.0,2509,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794429,858579.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.06,59.986,1470794403,"201051344000417","219011344069620",0.00,26.30,0,293.36,297.87,0.0,0.0,0.000,512496.5,512496.5,2502,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794431,858580.00
08/09/2016 22:00,2,0.000,ALERT,210.80,296.96,60.018,1470794403,"274151322000083","219011344069620",0.00,27.50,0,294.86,298.77,0.0,0.0,0.000,774742.3,774742.3,2486,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794433,858581.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.66,59.986,1470794403,"274151322000076","219011344069620",0.00,27.50,0,294.56,298.77,0.0,0.0,0.000,826322.6,826322.6,2489,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794435,858582.00
08/09/2016 22:00,2,0.000,ALERT,211.03,297.26,59.991,1470794403,"201051344000868","219011344069620",0.00,25.80,0,294.56,298.77,0.0,0.0,0.000,510076.6,510076.6,2505,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794437,858583.00
08/09/2016 22:00,2,0.000,ALERT,210.57,298.17,60.023,1470794403,"274151322000095","219011344069620",0.00,27.30,0,296.06,299.07,0.0,0.0,0.000,817976.0,817976.0,2493,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794438,858584.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.66,59.991,1470794403,"201051344000988","219011344069620",0.00,26.30,0,291.55,297.87,0.0,0.0,0.000,506332.2,506332.2,2512,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794440,858585.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.36,59.954,1470794403,"201051344001025","219011344069620",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,520432.6,520432.6,2501,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794442,858586.00
08/09/2016 22:00,2,0.000,ALERT,211.03,296.66,60.002,1470794403,"201051344000458","219011344069620",0.00,26.50,0,293.66,298.77,0.0,0.0,0.000,517522.7,517522.7,2500,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794444,858587.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.36,60.028,1470794403,"201051344000853","219011344069620",0.00,26.00,0,293.66,298.17,0.0,0.0,0.000,516642.5,516642.5,2501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794446,858588.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.66,59.986,1470794403,"201051344000685","219011344069620",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,520291.2,520291.2,2511,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794447,858589.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.06,60.034,1470794403,"201051344000917","219011344069620",0.00,26.30,0,293.06,297.87,0.0,0.0,0.000,517208.7,517208.7,2516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794449,858590.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.96,60.028,1470794403,"201051344001145","219011344069620",0.00,25.50,0,294.26,299.67,0.0,0.0,0.000,522432.2,522432.2,2515,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794451,858591.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.06,59.996,1470794403,"201051344000651","219011344069620",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,515214.0,515214.0,2500,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794453,858592.00
08/09/2016 22:00,2,0.000,ALERT,210.35,296.96,59.981,1470794403,"274151322000088","219011344069620",0.00,27.30,0,294.86,298.47,0.0,0.0,0.000,746544.6,746544.6,2481,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794455,858593.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.36,60.002,1470794403,"274151322000068","219011344069620",0.00,28.30,0,294.26,297.57,0.0,0.0,0.000,640168.2,640168.2,2518,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794456,858594.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.66,59.970,1470794403,"201051344001135","219011344069620",0.00,25.80,0,293.96,298.77,0.0,0.0,0.000,511312.8,511312.8,2501,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794458,858595.00
08/09/2016 22:00,2,0.000,ALERT,211.03,297.26,60.002,1470794403,"201051344000594","219011344069620",0.00,26.50,0,293.66,298.47,0.0,0.0,0.000,521919.9,521919.9,2505,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470794460,858596.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.66,60.018,1470794403,"201051344001203","219011344069620",0.00,25.80,0,293.96,300.27,0.0,0.0,0.000,519214.1,519214.1,2511,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794462,858597.00
08/09/2016 22:00,2,0.000,ALERT,210.80,296.96,60.023,1470794403,"274151322000054","219011344069620",0.00,27.80,0,294.86,299.07,0.0,0.0,0.000,762050.1,762050.1,2480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794463,858598.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.36,60.012,1470794403,"201051344000867","219011344069620",0.00,26.50,0,293.96,298.47,0.0,0.0,0.000,509183.7,509183.7,2502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794465,858599.00
08/09/2016 22:00,2,0.000,ALERT,211.70,296.96,60.039,1470794403,"201051344001093","219011344069620",0.00,26.00,0,293.96,298.47,0.0,0.0,0.000,516601.7,516601.7,2516,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794467,858600.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.66,60.018,1470794403,"201051344000900","219011344069620",0.00,25.80,0,293.66,297.87,0.0,0.0,0.000,525575.2,525575.2,2511,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794469,858601.00
08/09/2016 22:00,2,0.000,ALERT,211.48,296.06,60.007,1470794403,"201051344000648","219011344069620",0.00,25.50,0,293.66,298.17,0.0,0.0,0.000,515266.4,515266.4,2499,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794471,858602.00
08/09/2016 22:00,2,0.000,ALERT,211.25,297.26,60.012,1470794403,"201051344000569","219011344069620",0.00,26.30,0,294.56,298.77,0.0,0.0,0.000,525910.8,525910.8,2502,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794473,858603.00
08/09/2016 22:00,2,0.000,ALERT,211.25,296.96,60.023,1470794403,"201051344000983","219011344069620",0.00,26.00,0,294.26,298.47,0.0,0.0,0.000,518047.5,518047.5,2498,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794474,858604.00
08/09/2016 22:00,2,0.000,ALERT,211.03,296.36,59.981,1470794403,"201051344001158","219011344069620",0.00,26.00,0,293.06,297.57,0.0,0.0,0.000,510652.7,510652.7,2507,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794476,858605.00
08/09/2016 22:00,2,0.000,ALERT,211.93,297.26,60.023,1470794403,"201051344000576","219011344069620",0.00,25.80,0,293.96,298.17,0.0,0.0,0.000,517995.7,517995.7,2505,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794478,858606.00
08/09/2016 22:00,2,0.000,ALERT,211.03,296.96,59.975,1470794403,"274151322000087","219011344069620",0.00,28.50,0,294.26,298.47,0.0,0.0,0.000,734681.3,734681.3,2507,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470794480,858607.00
08/09/2016 22:15,2,0.000,ALERT,211.25,295.16,59.965,1470795304,"201051344000645","219011344069620",0.00,26.00,0,294.26,298.17,0.0,0.0,0.000,517549.1,517549.1,2506,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795306,858608.00
08/09/2016 22:15,2,0.000,ALERT,211.25,294.86,59.949,1470795304,"201051344000633","219011344069620",0.00,25.50,0,292.46,297.87,0.0,0.0,0.000,509009.0,509009.0,2500,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795309,858609.00
08/09/2016 22:15,2,0.000,ALERT,210.80,295.16,59.959,1470795304,"201051344000469","219011344069620",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,511201.9,511201.9,2514,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795311,858610.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.06,59.959,1470795304,"201051344000646","219011344069620",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,512455.9,512455.9,2503,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795312,858611.00
08/09/2016 22:15,2,0.000,ALERT,210.35,296.36,59.875,1470795304,"274151322000052","219011344069620",0.00,27.30,0,293.96,299.07,0.0,0.0,0.000,781788.3,781788.3,2481,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795314,858612.00
08/09/2016 22:15,2,0.000,ALERT,211.48,296.36,59.975,1470795304,"201051344000585","219011344069620",0.00,25.50,0,293.96,299.37,0.0,0.0,0.000,521415.4,521415.4,2495,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795316,858613.00
08/09/2016 22:15,2,0.000,ALERT,211.25,296.66,59.922,1470795304,"201051344001230","219011344069620",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,515801.5,515801.5,2516,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795318,858614.00
