ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 22:15,2,0.000,ALERT,211.70,296.96,59.938,1470795304,"201051344000582","219011344069620",0.00,25.30,0,294.86,299.67,0.0,0.0,0.000,508606.1,508606.1,2502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795320,858615.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.06,59.981,1470795304,"201051344000955","219011344069620",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,522159.3,522159.3,2508,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795321,858616.00
08/09/2016 22:15,2,0.000,ALERT,210.35,296.06,59.970,1470795304,"274151322000094","219011344069620",0.00,27.00,0,294.56,298.17,0.0,0.0,0.000,639990.1,639990.1,2523,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795323,858617.00
08/09/2016 22:15,2,0.000,ALERT,211.25,296.36,59.986,1470795304,"201051344000890","219011344069620",0.00,25.80,0,294.86,300.57,0.0,0.0,0.000,519402.8,519402.8,2501,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795326,858618.00
08/09/2016 22:15,2,0.000,ALERT,211.48,296.06,59.975,1470795304,"201051344000438","219011344069620",0.00,25.50,0,294.56,299.67,0.0,0.0,0.000,520993.0,520993.0,2511,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795328,858619.00
08/09/2016 22:15,2,0.000,ALERT,211.48,295.46,59.954,1470795304,"201051344000417","219011344069620",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,512496.5,512496.5,2504,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795330,858620.00
08/09/2016 22:15,2,0.000,ALERT,210.57,296.96,59.928,1470795304,"274151322000083","219011344069620",0.00,27.00,0,294.86,299.07,0.0,0.0,0.000,774742.3,774742.3,2488,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795332,858621.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.96,59.991,1470795304,"274151322000076","219011344069620",0.00,27.00,0,294.56,299.07,0.0,0.0,0.000,826322.6,826322.6,2491,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795334,858622.00
08/09/2016 22:15,2,0.000,ALERT,210.57,296.06,59.981,1470795304,"201051344000868","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,510076.6,510076.6,2507,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795336,858623.00
08/09/2016 22:15,2,0.000,ALERT,210.57,297.87,59.949,1470795304,"274151322000095","219011344069620",0.00,26.80,0,295.76,299.37,0.0,0.0,0.000,817976.0,817976.0,2495,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795337,858624.00
08/09/2016 22:15,2,0.000,ALERT,210.80,295.46,59.949,1470795304,"201051344000988","219011344069620",0.00,25.80,0,292.16,298.17,0.0,0.0,0.000,506332.2,506332.2,2514,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795339,858625.00
08/09/2016 22:15,2,0.000,ALERT,211.48,295.76,59.970,1470795304,"201051344001025","219011344069620",0.00,25.00,0,293.96,299.97,0.0,0.0,0.000,520432.6,520432.6,2503,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795341,858626.00
08/09/2016 22:15,2,0.000,ALERT,210.80,295.76,59.986,1470795304,"201051344000458","219011344069620",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,517522.7,517522.7,2502,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795343,858627.00
08/09/2016 22:15,2,0.000,ALERT,211.48,295.46,59.986,1470795304,"201051344000853","219011344069620",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,516642.5,516642.5,2503,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795345,858628.00
08/09/2016 22:15,2,0.000,ALERT,211.70,296.36,59.996,1470795304,"201051344000685","219011344069620",0.00,25.50,0,293.96,299.37,0.0,0.0,0.000,520291.2,520291.2,2513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795347,858629.00
08/09/2016 22:15,2,0.000,ALERT,211.48,296.06,59.944,1470795304,"201051344000917","219011344069620",0.00,26.00,0,293.36,298.77,0.0,0.0,0.000,517208.7,517208.7,2518,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795349,858630.00
08/09/2016 22:15,2,0.000,ALERT,211.70,296.66,59.959,1470795304,"201051344001145","219011344069620",0.00,25.30,0,294.56,300.27,0.0,0.0,0.000,522432.2,522432.2,2517,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795350,858631.00
08/09/2016 22:15,2,0.000,ALERT,211.70,295.76,60.012,1470795304,"201051344000651","219011344069620",0.00,25.00,0,293.96,299.07,0.0,0.0,0.000,515214.0,515214.0,2502,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795352,858632.00
08/09/2016 22:15,2,0.000,ALERT,210.12,296.36,59.944,1470795304,"274151322000088","219011344069620",0.00,26.80,0,294.56,298.77,0.0,0.0,0.000,746544.6,746544.6,2483,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795354,858633.00
08/09/2016 22:15,2,0.000,ALERT,211.03,295.76,59.933,1470795304,"274151322000068","219011344069620",0.00,27.50,0,293.96,297.87,0.0,0.0,0.000,640168.2,640168.2,2520,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795356,858634.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.06,59.959,1470795304,"201051344001135","219011344069620",0.00,25.50,0,294.56,299.67,0.0,0.0,0.000,511312.8,511312.8,2503,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795358,858635.00
08/09/2016 22:15,2,0.000,ALERT,210.80,296.36,59.959,1470795304,"201051344000594","219011344069620",0.00,26.30,0,293.96,298.77,0.0,0.0,0.000,521919.9,521919.9,2507,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795359,858636.00
08/09/2016 22:15,2,0.000,ALERT,211.70,296.36,59.954,1470795304,"201051344001203","219011344069620",0.00,25.50,0,294.56,300.87,0.0,0.0,0.000,519214.1,519214.1,2513,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795361,858637.00
08/09/2016 22:15,2,0.000,ALERT,210.57,296.96,60.012,1470795304,"274151322000054","219011344069620",0.00,27.30,0,294.86,299.37,0.0,0.0,0.000,762050.1,762050.1,2482,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795363,858638.00
08/09/2016 22:15,2,0.000,ALERT,211.03,295.46,59.970,1470795304,"201051344000867","219011344069620",0.00,26.30,0,294.26,298.77,0.0,0.0,0.000,509183.7,509183.7,2504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795365,858639.00
08/09/2016 22:15,2,0.000,ALERT,211.48,296.36,60.028,1470795304,"201051344001093","219011344069620",0.00,25.80,0,294.56,299.07,0.0,0.0,0.000,516601.7,516601.7,2518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795367,858640.00
08/09/2016 22:15,2,0.000,ALERT,210.80,295.76,59.981,1470795304,"201051344000900","219011344069620",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,525575.2,525575.2,2513,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795369,858641.00
08/09/2016 22:15,2,0.000,ALERT,211.25,295.16,59.965,1470795304,"201051344000648","219011344069620",0.00,25.30,0,294.26,298.77,0.0,0.0,0.000,515266.4,515266.4,2501,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795370,858642.00
08/09/2016 22:15,2,0.000,ALERT,210.80,296.36,59.975,1470795304,"201051344000569","219011344069620",0.00,25.80,0,295.16,299.07,0.0,0.0,0.000,525910.8,525910.8,2504,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795372,858643.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.06,60.002,1470795304,"201051344000983","219011344069620",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,518047.5,518047.5,2500,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795374,858644.00
08/09/2016 22:15,2,0.000,ALERT,210.80,295.46,59.981,1470795304,"201051344001158","219011344069620",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,510652.7,510652.7,2509,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795376,858645.00
08/09/2016 22:15,2,0.000,ALERT,211.48,296.36,59.928,1470795304,"201051344000576","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,517995.7,517995.7,2507,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795378,858646.00
08/09/2016 22:15,2,0.000,ALERT,210.57,296.36,59.944,1470795304,"274151322000087","219011344069620",0.00,27.80,0,293.96,298.47,0.0,0.0,0.000,734681.3,734681.3,2509,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795379,858647.00
08/09/2016 22:15,2,0.000,ALERT,210.80,296.96,59.975,1470795304,"274151322000085","219011344069620",0.00,27.00,0,294.86,298.77,0.0,0.0,0.000,762408.3,762408.3,2479,0,0,0,L,1151911521,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470795381,858648.00
08/09/2016 22:15,2,0.000,ALERT,211.03,296.36,59.991,1470795304,"201051344000579","219011344069620",0.00,26.00,0,295.16,299.07,0.0,0.0,0.000,525456.5,525456.5,2512,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470795383,858649.00
08/09/2016 22:30,2,0.000,ALERT,211.93,296.36,60.012,1470796204,"201051344000645","219011344069620",0.00,25.80,0,293.06,298.17,0.0,0.0,0.000,517549.1,517549.1,2508,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796206,858650.00
08/09/2016 22:30,2,0.000,ALERT,210.80,296.96,60.028,1470796204,"274151322000085","219011344069620",0.00,26.80,0,294.56,298.77,0.0,0.0,0.000,762408.3,762408.3,2481,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796207,858651.00
08/09/2016 22:30,2,0.000,ALERT,212.16,296.66,60.023,1470796204,"201051344000633","219011344069620",0.00,25.30,0,291.25,297.57,0.0,0.0,0.000,509009.0,509009.0,2502,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796209,858652.00
08/09/2016 22:30,2,0.000,ALERT,211.70,296.66,60.023,1470796204,"201051344000469","219011344069620",0.00,24.80,0,292.16,297.87,0.0,0.0,0.000,511201.9,511201.9,2516,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796211,858653.00
08/09/2016 22:30,2,0.000,ALERT,211.70,296.96,60.028,1470796204,"201051344000646","219011344069620",0.00,25.00,0,293.06,298.47,0.0,0.0,0.000,512455.9,512455.9,2505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796213,858654.00
08/09/2016 22:30,2,0.000,ALERT,210.57,297.26,59.991,1470796204,"274151322000052","219011344069620",0.00,26.80,0,294.26,299.07,0.0,0.0,0.000,781788.3,781788.3,2483,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796214,858655.00
08/09/2016 22:30,2,0.000,ALERT,212.16,297.26,60.012,1470796204,"201051344000585","219011344069620",0.00,25.30,0,293.36,298.77,0.0,0.0,0.000,521415.4,521415.4,2497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796216,858656.00
08/09/2016 22:30,2,0.000,ALERT,211.93,297.57,60.018,1470796204,"201051344001230","219011344069620",0.00,25.00,0,294.26,299.07,0.0,0.0,0.000,515801.5,515801.5,2518,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796218,858657.00
08/09/2016 22:30,2,0.000,ALERT,212.61,297.87,59.970,1470796204,"201051344000582","219011344069620",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,508606.1,508606.1,2504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796220,858658.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.26,60.028,1470796204,"201051344000955","219011344069620",0.00,25.50,0,293.66,298.47,0.0,0.0,0.000,522159.3,522159.3,2510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796222,858659.00
08/09/2016 22:30,2,0.000,ALERT,211.03,296.66,59.981,1470796204,"274151322000094","219011344069620",0.00,26.50,0,294.26,298.17,0.0,0.0,0.000,639990.1,639990.1,2525,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796223,858660.00
08/09/2016 22:30,2,0.000,ALERT,211.48,297.57,60.007,1470796204,"201051344000579","219011344069620",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,525456.5,525456.5,2514,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796225,858661.00
08/09/2016 22:30,2,0.000,ALERT,211.93,297.57,60.018,1470796204,"201051344000890","219011344069620",0.00,25.50,0,294.26,299.67,0.0,0.0,0.000,519402.8,519402.8,2503,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796227,858662.00
08/09/2016 22:30,2,0.000,ALERT,212.16,297.26,60.002,1470796204,"201051344000438","219011344069620",0.00,25.30,0,294.26,299.07,0.0,0.0,0.000,520993.0,520993.0,2513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796229,858663.00
08/09/2016 22:30,2,0.000,ALERT,212.16,296.66,59.986,1470796204,"201051344000417","219011344069620",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,512496.5,512496.5,2506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796231,858664.00
08/09/2016 22:30,2,0.000,ALERT,211.03,297.87,60.028,1470796204,"274151322000083","219011344069620",0.00,26.50,0,294.86,299.07,0.0,0.0,0.000,774742.3,774742.3,2490,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796232,858665.00
08/09/2016 22:30,2,0.000,ALERT,211.48,297.57,59.991,1470796204,"274151322000076","219011344069620",0.00,26.50,0,294.26,298.77,0.0,0.0,0.000,826322.6,826322.6,2493,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796234,858666.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.57,59.975,1470796204,"201051344000868","219011344069620",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,510076.6,510076.6,2509,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796236,858667.00
08/09/2016 22:30,2,0.000,ALERT,211.25,298.17,60.018,1470796204,"274151322000095","219011344069620",0.00,26.30,0,295.76,299.37,0.0,0.0,0.000,817976.0,817976.0,2497,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796238,858668.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.26,60.023,1470796204,"201051344000988","219011344069620",0.00,25.50,0,291.25,298.17,0.0,0.0,0.000,506332.2,506332.2,2516,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796240,858669.00
08/09/2016 22:30,2,0.000,ALERT,212.16,296.96,59.986,1470796204,"201051344001025","219011344069620",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,520432.6,520432.6,2505,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796242,858670.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.26,60.034,1470796204,"201051344000458","219011344069620",0.00,26.00,0,293.66,299.07,0.0,0.0,0.000,517522.7,517522.7,2504,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796244,858671.00
08/09/2016 22:30,2,0.000,ALERT,212.16,296.96,60.012,1470796204,"201051344000853","219011344069620",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,516642.5,516642.5,2505,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796245,858672.00
08/09/2016 22:30,2,0.000,ALERT,212.38,297.26,60.018,1470796204,"201051344000685","219011344069620",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,520291.2,520291.2,2515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796247,858673.00
08/09/2016 22:30,2,0.000,ALERT,212.38,297.26,60.028,1470796204,"201051344000917","219011344069620",0.00,26.00,0,293.06,298.17,0.0,0.0,0.000,517208.7,517208.7,2520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796249,858674.00
08/09/2016 22:30,2,0.000,ALERT,212.38,297.87,60.018,1470796204,"201051344001145","219011344069620",0.00,25.30,0,294.26,299.97,0.0,0.0,0.000,522432.2,522432.2,2519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796251,858675.00
08/09/2016 22:30,2,0.000,ALERT,212.38,296.66,60.023,1470796204,"201051344000651","219011344069620",0.00,24.80,0,293.36,298.47,0.0,0.0,0.000,515214.0,515214.0,2504,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796253,858676.00
08/09/2016 22:30,2,0.000,ALERT,210.80,297.26,60.018,1470796204,"274151322000088","219011344069620",0.00,26.50,0,294.26,298.77,0.0,0.0,0.000,746544.6,746544.6,2485,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796255,858677.00
08/09/2016 22:30,2,0.000,ALERT,211.70,296.36,60.028,1470796204,"274151322000068","219011344069620",0.00,27.00,0,293.96,297.87,0.0,0.0,0.000,640168.2,640168.2,2522,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796257,858678.00
08/09/2016 22:30,2,0.000,ALERT,211.93,297.26,60.007,1470796204,"201051344001135","219011344069620",0.00,25.30,0,294.26,299.37,0.0,0.0,0.000,511312.8,511312.8,2505,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796258,858679.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.87,59.991,1470796204,"201051344000594","219011344069620",0.00,25.80,0,293.36,298.77,0.0,0.0,0.000,521919.9,521919.9,2509,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796260,858680.00
08/09/2016 22:30,2,0.000,ALERT,212.16,296.96,59.959,1470796204,"201051344001203","219011344069620",0.00,25.30,0,293.96,300.57,0.0,0.0,0.000,519214.1,519214.1,2515,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796262,858681.00
08/09/2016 22:30,2,0.000,ALERT,211.03,297.26,60.034,1470796204,"274151322000054","219011344069620",0.00,27.00,0,294.56,299.07,0.0,0.0,0.000,762050.1,762050.1,2484,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796264,858682.00
08/09/2016 22:30,2,0.000,ALERT,211.93,296.66,60.023,1470796204,"201051344000867","219011344069620",0.00,26.00,0,293.36,298.77,0.0,0.0,0.000,509183.7,509183.7,2506,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796266,858683.00
08/09/2016 22:30,2,0.000,ALERT,212.16,297.26,60.023,1470796204,"201051344001093","219011344069620",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,516601.7,516601.7,2520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796268,858684.00
08/09/2016 22:30,2,0.000,ALERT,211.70,296.96,60.018,1470796204,"201051344000900","219011344069620",0.00,25.30,0,293.36,298.17,0.0,0.0,0.000,525575.2,525575.2,2515,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796269,858685.00
08/09/2016 22:30,2,0.000,ALERT,211.93,296.36,60.028,1470796204,"201051344000648","219011344069620",0.00,25.00,0,293.06,298.77,0.0,0.0,0.000,515266.4,515266.4,2503,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796271,858686.00
08/09/2016 22:30,2,0.000,ALERT,211.70,297.26,59.970,1470796204,"201051344000569","219011344069620",0.00,25.50,0,294.26,299.07,0.0,0.0,0.000,525910.8,525910.8,2506,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470796273,858687.00
08/09/2016 22:30,2,0.000,ALERT,211.70,296.96,60.023,1470796204,"201051344000983","219011344069620",0.00,25.50,0,293.96,299.07,0.0,0.0,0.000,518047.5,518047.5,2502,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796275,858688.00
08/09/2016 22:30,2,0.000,ALERT,211.48,296.36,60.028,1470796204,"201051344001158","219011344069620",0.00,25.30,0,292.76,297.87,0.0,0.0,0.000,510652.7,510652.7,2511,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796277,858689.00
08/09/2016 22:30,2,0.000,ALERT,212.16,297.26,60.028,1470796204,"201051344000576","219011344069620",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,517995.7,517995.7,2509,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796278,858690.00
08/09/2016 22:30,2,0.000,ALERT,211.48,297.57,59.991,1470796204,"274151322000087","219011344069620",0.00,27.50,0,293.96,298.47,0.0,0.0,0.000,734681.3,734681.3,2511,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470796280,858691.00
08/09/2016 22:45,2,0.000,ALERT,213.06,298.77,60.007,1470797103,"201051344000645","219011344069620",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,517549.1,517549.1,2510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797105,858692.00
08/09/2016 22:45,2,0.000,ALERT,212.16,298.17,60.023,1470797103,"274151322000085","219011344069620",0.00,26.50,0,295.76,300.27,0.0,0.0,0.000,762408.3,762408.3,2483,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797107,858693.00
08/09/2016 22:45,2,0.000,ALERT,213.06,298.17,59.986,1470797103,"201051344000633","219011344069620",0.00,25.00,0,292.76,299.67,0.0,0.0,0.000,509009.0,509009.0,2504,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797109,858694.00
08/09/2016 22:45,2,0.000,ALERT,212.38,298.47,59.959,1470797103,"201051344000469","219011344069620",0.00,24.80,0,293.66,299.67,0.0,0.0,0.000,511201.9,511201.9,2518,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797110,858695.00
08/09/2016 22:45,2,0.000,ALERT,212.16,297.57,60.007,1470797103,"201051344000646","219011344069620",0.00,25.00,0,294.26,299.07,0.0,0.0,0.000,512455.9,512455.9,2507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797112,858696.00
08/09/2016 22:45,2,0.000,ALERT,211.93,299.07,59.996,1470797103,"274151322000052","219011344069620",0.00,26.50,0,295.16,300.57,0.0,0.0,0.000,781788.3,781788.3,2485,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797114,858697.00
08/09/2016 22:45,2,0.000,ALERT,212.61,298.17,60.007,1470797103,"201051344000585","219011344069620",0.00,25.30,0,293.96,299.67,0.0,0.0,0.000,521415.4,521415.4,2499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797116,858698.00
08/09/2016 22:45,2,0.000,ALERT,212.16,298.47,60.028,1470797103,"201051344001230","219011344069620",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,515801.5,515801.5,2520,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797118,858699.00
08/09/2016 22:45,2,0.000,ALERT,212.61,298.47,60.034,1470797103,"201051344000582","219011344069620",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,508606.1,508606.1,2506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797119,858700.00
08/09/2016 22:45,2,0.000,ALERT,212.16,297.87,60.023,1470797103,"201051344000955","219011344069620",0.00,25.50,0,294.56,299.67,0.0,0.0,0.000,522159.3,522159.3,2512,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797121,858701.00
08/09/2016 22:45,2,0.000,ALERT,212.16,297.87,59.981,1470797103,"274151322000094","219011344069620",0.00,26.30,0,295.16,299.67,0.0,0.0,0.000,639990.1,639990.1,2527,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797123,858702.00
08/09/2016 22:45,2,0.000,ALERT,212.38,299.37,60.012,1470797103,"201051344000579","219011344069620",0.00,25.50,0,295.16,300.87,0.0,0.0,0.000,525456.5,525456.5,2516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797125,858703.00
08/09/2016 22:45,2,0.000,ALERT,212.16,298.47,60.007,1470797103,"201051344000890","219011344069620",0.00,25.50,0,295.16,300.87,0.0,0.0,0.000,519402.8,519402.8,2505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797127,858704.00
08/09/2016 22:45,2,0.000,ALERT,212.38,297.87,60.002,1470797103,"201051344000438","219011344069620",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,520993.0,520993.0,2515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797129,858705.00
08/09/2016 22:45,2,0.000,ALERT,212.61,297.26,60.023,1470797103,"201051344000417","219011344069620",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,512496.5,512496.5,2508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797130,858706.00
08/09/2016 22:45,2,0.000,ALERT,211.93,298.77,59.981,1470797103,"274151322000083","219011344069620",0.00,26.30,0,295.76,300.27,0.0,0.0,0.000,774742.3,774742.3,2492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797132,858707.00
08/09/2016 22:45,2,0.000,ALERT,212.61,297.87,59.954,1470797103,"274151322000076","219011344069620",0.00,26.30,0,295.46,300.57,0.0,0.0,0.000,826322.6,826322.6,2495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797134,858708.00
08/09/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1470797103,"201051344000868","219011344069620",0.00,25.30,0,295.46,300.87,0.0,0.0,0.000,510076.6,510076.6,2511,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797136,858709.00
08/09/2016 22:45,2,0.000,ALERT,211.93,299.37,60.028,1470797103,"274151322000095","219011344069620",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,817976.0,817976.0,2499,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797138,858710.00
08/09/2016 22:45,2,0.000,ALERT,212.38,298.77,60.002,1470797103,"201051344000988","219011344069620",0.00,25.50,0,292.46,299.97,0.0,0.0,0.000,506332.2,506332.2,2518,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797139,858711.00
08/09/2016 22:45,2,0.000,ALERT,212.38,297.57,59.954,1470797103,"201051344001025","219011344069620",0.00,24.80,0,294.86,300.27,0.0,0.0,0.000,520432.6,520432.6,2507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797141,858712.00
08/09/2016 22:45,2,0.000,ALERT,212.61,299.07,60.007,1470797103,"201051344000458","219011344069620",0.00,25.80,0,294.86,300.87,0.0,0.0,0.000,517522.7,517522.7,2506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797143,858713.00
08/09/2016 22:45,2,0.000,ALERT,213.06,299.07,60.002,1470797103,"201051344000853","219011344069620",0.00,25.30,0,294.86,300.57,0.0,0.0,0.000,516642.5,516642.5,2507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797145,858714.00
08/09/2016 22:45,2,0.000,ALERT,212.83,298.47,60.007,1470797103,"201051344000685","219011344069620",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,520291.2,520291.2,2517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797147,858715.00
08/09/2016 22:45,2,0.000,ALERT,212.61,297.87,60.018,1470797103,"201051344000917","219011344069620",0.00,25.80,0,293.96,299.07,0.0,0.0,0.000,517208.7,517208.7,2522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797148,858716.00
08/09/2016 22:45,2,0.000,ALERT,212.83,298.77,60.018,1470797103,"201051344001145","219011344069620",0.00,25.00,0,295.46,300.57,0.0,0.0,0.000,522432.2,522432.2,2521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797150,858717.00
08/09/2016 22:45,2,0.000,ALERT,212.83,297.57,60.034,1470797103,"201051344000651","219011344069620",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,515214.0,515214.0,2506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797152,858718.00
08/09/2016 22:45,2,0.000,ALERT,211.93,298.47,60.023,1470797103,"274151322000088","219011344069620",0.00,26.30,0,295.76,299.97,0.0,0.0,0.000,746544.6,746544.6,2487,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797154,858719.00
08/09/2016 22:45,2,0.000,ALERT,212.83,297.87,60.023,1470797103,"274151322000068","219011344069620",0.00,27.00,0,295.16,299.37,0.0,0.0,0.000,640168.2,640168.2,2524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797156,858720.00
08/09/2016 22:45,2,0.000,ALERT,212.16,298.17,60.034,1470797103,"201051344001135","219011344069620",0.00,25.30,0,295.16,300.27,0.0,0.0,0.000,511312.8,511312.8,2507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797157,858721.00
08/09/2016 22:45,2,0.000,ALERT,212.38,299.67,60.028,1470797103,"201051344000594","219011344069620",0.00,25.50,0,294.26,300.87,0.0,0.0,0.000,521919.9,521919.9,2511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797159,858722.00
08/09/2016 22:45,2,0.000,ALERT,212.61,298.17,60.023,1470797103,"201051344001203","219011344069620",0.00,25.30,0,295.16,301.47,0.0,0.0,0.000,519214.1,519214.1,2517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797161,858723.00
08/09/2016 22:45,2,0.000,ALERT,211.93,299.07,60.034,1470797103,"274151322000054","219011344069620",0.00,26.80,0,296.06,300.57,0.0,0.0,0.000,762050.1,762050.1,2486,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797163,858724.00
08/09/2016 22:45,2,0.000,ALERT,212.83,298.77,60.023,1470797103,"201051344000867","219011344069620",0.00,25.80,0,294.26,300.87,0.0,0.0,0.000,509183.7,509183.7,2508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797165,858725.00
08/09/2016 22:45,2,0.000,ALERT,212.38,297.87,60.034,1470797103,"201051344001093","219011344069620",0.00,25.80,0,294.56,299.67,0.0,0.0,0.000,516601.7,516601.7,2522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797166,858726.00
08/09/2016 22:45,2,0.000,ALERT,212.38,299.07,60.034,1470797103,"201051344000900","219011344069620",0.00,25.30,0,294.26,299.97,0.0,0.0,0.000,525575.2,525575.2,2517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797168,858727.00
08/09/2016 22:45,2,0.000,ALERT,212.83,298.47,60.012,1470797103,"201051344000648","219011344069620",0.00,25.00,0,294.26,300.57,0.0,0.0,0.000,515266.4,515266.4,2505,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797170,858728.00
08/09/2016 22:45,2,0.000,ALERT,212.61,299.37,59.996,1470797103,"201051344000569","219011344069620",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,525910.8,525910.8,2508,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797172,858729.00
08/09/2016 22:45,2,0.000,ALERT,212.61,299.07,59.996,1470797103,"201051344000983","219011344069620",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,518047.5,518047.5,2504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797174,858730.00
08/09/2016 22:45,2,0.000,ALERT,212.61,298.77,60.002,1470797103,"201051344001158","219011344069620",0.00,25.00,0,293.66,299.67,0.0,0.0,0.000,510652.7,510652.7,2513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797175,858731.00
08/09/2016 22:45,2,0.000,ALERT,213.06,299.37,60.023,1470797103,"201051344000576","219011344069620",0.00,25.00,0,294.56,300.27,0.0,0.0,0.000,517995.7,517995.7,2511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470797177,858732.00
08/09/2016 22:45,2,0.000,ALERT,212.16,298.47,60.028,1470797103,"274151322000087","219011344069620",0.00,27.00,0,295.46,299.67,0.0,0.0,0.000,734681.3,734681.3,2513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470797179,858733.00
08/09/2016 23:00,2,0.000,ALERT,213.74,299.67,59.981,1470798003,"201051344000645","219011344069620",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,517549.1,517549.1,2512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798005,858734.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.67,60.018,1470798003,"274151322000085","219011344069620",0.00,26.30,0,296.66,305.38,0.0,0.0,0.000,762408.3,762408.3,2485,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798007,858735.00
08/09/2016 23:00,2,0.000,ALERT,213.74,299.37,59.981,1470798003,"201051344000633","219011344069620",0.00,25.00,0,294.56,300.57,0.0,0.0,0.000,509009.0,509009.0,2506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798008,858736.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.67,59.954,1470798003,"201051344000469","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,511201.9,511201.9,2520,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798010,858737.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.07,59.975,1470798003,"201051344000646","219011344069620",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,512455.9,512455.9,2509,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798012,858738.00
08/09/2016 23:00,2,0.000,ALERT,212.38,299.37,59.944,1470798003,"274151322000052","219011344069620",0.00,26.30,0,296.36,305.08,0.0,0.0,0.000,781788.3,781788.3,2487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798014,858739.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.37,59.975,1470798003,"201051344000585","219011344069620",0.00,25.30,0,295.16,300.57,0.0,0.0,0.000,521415.4,521415.4,2501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798016,858740.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.37,59.944,1470798003,"201051344001230","219011344069620",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,515801.5,515801.5,2522,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798017,858741.00
08/09/2016 23:00,2,0.000,ALERT,213.74,299.97,59.954,1470798003,"201051344000582","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,508606.1,508606.1,2508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798019,858742.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.07,59.996,1470798003,"201051344000955","219011344069620",0.00,25.30,0,295.46,300.27,0.0,0.0,0.000,522159.3,522159.3,2514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798021,858743.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.37,59.975,1470798003,"274151322000094","219011344069620",0.00,26.00,0,296.06,304.78,0.0,0.0,0.000,639990.1,639990.1,2529,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798023,858744.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.57,59.975,1470798003,"201051344000579","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,525456.5,525456.5,2518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798025,858745.00
08/09/2016 23:00,2,0.000,ALERT,213.06,299.67,59.986,1470798003,"201051344000890","219011344069620",0.00,25.30,0,296.06,301.77,0.0,0.0,0.000,519402.8,519402.8,2507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798026,858746.00
08/09/2016 23:00,2,0.000,ALERT,213.51,299.37,59.975,1470798003,"201051344000438","219011344069620",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,520993.0,520993.0,2517,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798028,858747.00
08/09/2016 23:00,2,0.000,ALERT,213.29,298.77,59.975,1470798003,"201051344000417","219011344069620",0.00,25.30,0,294.86,299.97,0.0,0.0,0.000,512496.5,512496.5,2510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798030,858748.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.97,59.975,1470798003,"274151322000083","219011344069620",0.00,26.00,0,296.96,305.68,0.0,0.0,0.000,774742.3,774742.3,2494,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798032,858749.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.37,59.965,1470798003,"274151322000076","219011344069620",0.00,26.30,0,296.66,305.08,0.0,0.0,0.000,826322.6,826322.6,2497,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798034,858750.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.87,59.954,1470798003,"201051344000868","219011344069620",0.00,25.00,0,297.26,302.37,0.0,0.0,0.000,510076.6,510076.6,2513,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798036,858751.00
08/09/2016 23:00,2,0.000,ALERT,212.83,300.87,59.933,1470798003,"274151322000095","219011344069620",0.00,25.80,0,297.57,306.28,0.0,0.0,0.000,817976.0,817976.0,2501,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798038,858752.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.27,59.975,1470798003,"201051344000988","219011344069620",0.00,25.30,0,294.26,301.47,0.0,0.0,0.000,506332.2,506332.2,2520,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798040,858753.00
08/09/2016 23:00,2,0.000,ALERT,213.06,298.77,59.981,1470798003,"201051344001025","219011344069620",0.00,24.80,0,295.16,301.47,0.0,0.0,0.000,520432.6,520432.6,2509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798041,858754.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.27,59.959,1470798003,"201051344000458","219011344069620",0.00,25.80,0,296.96,302.07,0.0,0.0,0.000,517522.7,517522.7,2508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798043,858755.00
08/09/2016 23:00,2,0.000,ALERT,213.96,300.27,59.981,1470798003,"201051344000853","219011344069620",0.00,25.00,0,296.66,301.77,0.0,0.0,0.000,516642.5,516642.5,2509,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798045,858756.00
08/09/2016 23:00,2,0.000,ALERT,213.74,299.67,59.944,1470798003,"201051344000685","219011344069620",0.00,25.30,0,295.76,300.87,0.0,0.0,0.000,520291.2,520291.2,2519,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798047,858757.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.07,59.938,1470798003,"201051344000917","219011344069620",0.00,25.80,0,294.86,300.27,0.0,0.0,0.000,517208.7,517208.7,2524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798049,858758.00
08/09/2016 23:00,2,0.000,ALERT,213.51,299.67,59.986,1470798003,"201051344001145","219011344069620",0.00,25.00,0,296.36,301.77,0.0,0.0,0.000,522432.2,522432.2,2523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798050,858759.00
