ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2016 23:00,2,0.000,ALERT,213.51,298.77,59.981,1470798003,"201051344000651","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,515214.0,515214.0,2508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798052,858760.00
08/09/2016 23:00,2,0.000,ALERT,212.61,299.67,59.981,1470798003,"274151322000088","219011344069620",0.00,26.30,0,297.26,304.78,0.0,0.0,0.000,746544.6,746544.6,2489,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798054,858761.00
08/09/2016 23:00,2,0.000,ALERT,213.51,299.37,59.970,1470798003,"274151322000068","219011344069620",0.00,26.50,0,296.36,303.88,0.0,0.0,0.000,640168.2,640168.2,2526,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798056,858762.00
08/09/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1470798003,"201051344001135","219011344069620",0.00,25.00,0,296.06,301.47,0.0,0.0,0.000,511312.8,511312.8,2509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798058,858763.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.87,59.991,1470798003,"201051344000594","219011344069620",0.00,25.50,0,296.36,302.37,0.0,0.0,0.000,521919.9,521919.9,2513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798059,858764.00
08/09/2016 23:00,2,0.000,ALERT,213.51,299.37,60.002,1470798003,"201051344001203","219011344069620",0.00,25.00,0,296.06,302.37,0.0,0.0,0.000,519214.1,519214.1,2519,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798061,858765.00
08/09/2016 23:00,2,0.000,ALERT,212.83,299.67,60.002,1470798003,"274151322000054","219011344069620",0.00,26.50,0,297.26,305.08,0.0,0.0,0.000,762050.1,762050.1,2488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798063,858766.00
08/09/2016 23:00,2,0.000,ALERT,213.51,299.97,59.981,1470798003,"201051344000867","219011344069620",0.00,25.80,0,296.36,301.77,0.0,0.0,0.000,509183.7,509183.7,2510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798065,858767.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.37,59.975,1470798003,"201051344001093","219011344069620",0.00,25.50,0,295.76,300.57,0.0,0.0,0.000,516601.7,516601.7,2524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798067,858768.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.27,59.991,1470798003,"201051344000900","219011344069620",0.00,25.30,0,296.36,301.77,0.0,0.0,0.000,525575.2,525575.2,2519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798068,858769.00
08/09/2016 23:00,2,0.000,ALERT,213.74,299.67,59.991,1470798003,"201051344000648","219011344069620",0.00,24.80,0,296.36,301.77,0.0,0.0,0.000,515266.4,515266.4,2507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798070,858770.00
08/09/2016 23:00,2,0.000,ALERT,213.29,300.57,59.965,1470798003,"201051344000569","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,525910.8,525910.8,2510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798072,858771.00
08/09/2016 23:00,2,0.000,ALERT,213.51,300.57,59.996,1470798003,"201051344000983","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,518047.5,518047.5,2506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798074,858772.00
08/09/2016 23:00,2,0.000,ALERT,213.29,299.97,59.991,1470798003,"201051344001158","219011344069620",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,510652.7,510652.7,2515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798076,858773.00
08/09/2016 23:00,2,0.000,ALERT,213.74,300.57,59.975,1470798003,"201051344000576","219011344069620",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,517995.7,517995.7,2513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798078,858774.00
08/09/2016 23:00,2,0.000,ALERT,213.06,299.67,60.007,1470798003,"274151322000087","219011344069620",0.00,26.80,0,296.36,304.78,0.0,0.0,0.000,734681.3,734681.3,2515,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798079,858775.00
08/09/2016 23:15,2,0.000,ALERT,213.96,299.67,59.933,1470798904,"201051344000645","219011344069620",0.00,25.50,0,297.57,301.47,0.0,0.0,0.000,517549.1,517549.1,2514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798906,858776.00
08/09/2016 23:15,2,0.000,ALERT,213.51,300.27,59.975,1470798904,"274151322000085","219011344069620",0.00,26.30,0,298.17,302.37,0.0,0.0,0.000,762408.3,762408.3,2487,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798908,858777.00
08/09/2016 23:15,2,0.000,ALERT,213.96,299.67,59.981,1470798904,"201051344000633","219011344069620",0.00,25.00,0,296.06,301.47,0.0,0.0,0.000,509009.0,509009.0,2508,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798910,858778.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.981,1470798904,"201051344000469","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,511201.9,511201.9,2522,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798911,858779.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1470798904,"201051344000646","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,512455.9,512455.9,2511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798913,858780.00
08/09/2016 23:15,2,0.000,ALERT,212.16,299.07,59.928,1470798904,"274151322000052","219011344069620",0.00,26.30,0,297.57,302.37,0.0,0.0,0.000,781788.3,781788.3,2489,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798915,858781.00
08/09/2016 23:15,2,0.000,ALERT,213.29,300.27,59.981,1470798904,"201051344000585","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,521415.4,521415.4,2503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798917,858782.00
08/09/2016 23:15,2,0.000,ALERT,213.06,300.27,59.944,1470798904,"201051344001230","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,515801.5,515801.5,2524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798918,858783.00
08/09/2016 23:15,2,0.000,ALERT,213.51,300.27,59.938,1470798904,"201051344000582","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,508606.1,508606.1,2510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798920,858784.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.67,60.002,1470798904,"201051344000955","219011344069620",0.00,25.30,0,297.26,300.87,0.0,0.0,0.000,522159.3,522159.3,2516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798922,858785.00
08/09/2016 23:15,2,0.000,ALERT,212.61,298.47,59.975,1470798904,"274151322000094","219011344069620",0.00,26.00,0,297.57,301.47,0.0,0.0,0.000,639990.1,639990.1,2531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798924,858786.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1470798904,"201051344000579","219011344069620",0.00,25.30,0,298.17,302.37,0.0,0.0,0.000,525456.5,525456.5,2520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798926,858787.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.97,60.012,1470798904,"201051344000890","219011344069620",0.00,25.30,0,297.87,302.37,0.0,0.0,0.000,519402.8,519402.8,2509,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798927,858788.00
08/09/2016 23:15,2,0.000,ALERT,213.06,299.37,59.975,1470798904,"201051344000438","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,520993.0,520993.0,2519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798929,858789.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.07,59.981,1470798904,"201051344000417","219011344069620",0.00,25.30,0,296.96,300.57,0.0,0.0,0.000,512496.5,512496.5,2512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798931,858790.00
08/09/2016 23:15,2,0.000,ALERT,212.38,298.47,60.012,1470798904,"274151322000083","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,774742.3,774742.3,2496,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798933,858791.00
08/09/2016 23:15,2,0.000,ALERT,212.83,298.47,59.996,1470798904,"274151322000076","219011344069620",0.00,26.00,0,297.26,302.68,0.0,0.0,0.000,826322.6,826322.6,2499,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798935,858792.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1470798904,"201051344000868","219011344069620",0.00,25.30,0,298.47,302.37,0.0,0.0,0.000,510076.6,510076.6,2515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798936,858793.00
08/09/2016 23:15,2,0.000,ALERT,212.38,299.67,59.965,1470798904,"274151322000095","219011344069620",0.00,25.50,0,298.77,302.37,0.0,0.0,0.000,817976.0,817976.0,2503,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798938,858794.00
08/09/2016 23:15,2,0.000,ALERT,213.06,299.07,59.970,1470798904,"201051344000988","219011344069620",0.00,25.30,0,295.76,301.47,0.0,0.0,0.000,506332.2,506332.2,2522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798940,858795.00
08/09/2016 23:15,2,0.000,ALERT,213.06,299.07,59.970,1470798904,"201051344001025","219011344069620",0.00,24.80,0,297.26,301.77,0.0,0.0,0.000,520432.6,520432.6,2511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798942,858796.00
08/09/2016 23:15,2,0.000,ALERT,213.06,299.37,59.970,1470798904,"201051344000458","219011344069620",0.00,25.80,0,298.17,302.37,0.0,0.0,0.000,517522.7,517522.7,2510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798944,858797.00
08/09/2016 23:15,2,0.000,ALERT,213.74,299.07,59.986,1470798904,"201051344000853","219011344069620",0.00,25.00,0,297.87,302.07,0.0,0.0,0.000,516642.5,516642.5,2511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798945,858798.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.970,1470798904,"201051344000685","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,520291.2,520291.2,2521,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798947,858799.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.970,1470798904,"201051344000917","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,517208.7,517208.7,2526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798949,858800.00
08/09/2016 23:15,2,0.000,ALERT,213.51,299.97,59.965,1470798904,"201051344001145","219011344069620",0.00,25.00,0,297.87,302.07,0.0,0.0,0.000,522432.2,522432.2,2525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798951,858801.00
08/09/2016 23:15,2,0.000,ALERT,213.51,299.07,59.965,1470798904,"201051344000651","219011344069620",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,515214.0,515214.0,2510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798953,858802.00
08/09/2016 23:15,2,0.000,ALERT,211.93,298.17,59.954,1470798904,"274151322000088","219011344069620",0.00,26.30,0,297.26,301.77,0.0,0.0,0.000,746544.6,746544.6,2491,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798955,858803.00
08/09/2016 23:15,2,0.000,ALERT,212.83,297.87,59.959,1470798904,"274151322000068","219011344069620",0.00,26.50,0,296.96,300.87,0.0,0.0,0.000,640168.2,640168.2,2528,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798957,858804.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.67,59.959,1470798904,"201051344001135","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,511312.8,511312.8,2511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798959,858805.00
08/09/2016 23:15,2,0.000,ALERT,212.83,299.97,59.959,1470798904,"201051344000594","219011344069620",0.00,25.30,0,297.87,302.07,0.0,0.0,0.000,521919.9,521919.9,2515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798960,858806.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.37,59.959,1470798904,"201051344001203","219011344069620",0.00,25.30,0,297.57,302.98,0.0,0.0,0.000,519214.1,519214.1,2521,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798962,858807.00
08/09/2016 23:15,2,0.000,ALERT,212.38,299.37,59.949,1470798904,"274151322000054","219011344069620",0.00,26.50,0,297.57,302.37,0.0,0.0,0.000,762050.1,762050.1,2490,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798964,858808.00
08/09/2016 23:15,2,0.000,ALERT,213.51,299.07,59.965,1470798904,"201051344000867","219011344069620",0.00,25.80,0,297.57,302.07,0.0,0.0,0.000,509183.7,509183.7,2512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798966,858809.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.97,59.949,1470798904,"201051344001093","219011344069620",0.00,25.50,0,297.57,301.17,0.0,0.0,0.000,516601.7,516601.7,2526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798968,858810.00
08/09/2016 23:15,2,0.000,ALERT,213.06,299.07,59.959,1470798904,"201051344000900","219011344069620",0.00,25.30,0,297.87,301.77,0.0,0.0,0.000,525575.2,525575.2,2521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798969,858811.00
08/09/2016 23:15,2,0.000,ALERT,213.51,299.07,59.928,1470798904,"201051344000648","219011344069620",0.00,24.80,0,297.57,302.07,0.0,0.0,0.000,515266.4,515266.4,2509,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798971,858812.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.97,60.012,1470798904,"201051344000569","219011344069620",0.00,25.30,0,298.77,302.37,0.0,0.0,0.000,525910.8,525910.8,2512,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798973,858813.00
08/09/2016 23:15,2,0.000,ALERT,213.29,299.67,59.949,1470798904,"201051344000983","219011344069620",0.00,25.50,0,298.77,302.37,0.0,0.0,0.000,518047.5,518047.5,2508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470798975,858814.00
08/09/2016 23:15,2,0.000,ALERT,213.06,298.77,59.965,1470798904,"201051344001158","219011344069620",0.00,24.80,0,297.57,301.17,0.0,0.0,0.000,510652.7,510652.7,2517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798977,858815.00
08/09/2016 23:15,2,0.000,ALERT,213.51,299.97,59.965,1470798904,"201051344000576","219011344069620",0.00,25.00,0,298.47,302.07,0.0,0.0,0.000,517995.7,517995.7,2515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798979,858816.00
08/09/2016 23:15,2,0.000,ALERT,212.38,298.47,59.965,1470798904,"274151322000087","219011344069620",0.00,26.80,0,296.96,301.47,0.0,0.0,0.000,734681.3,734681.3,2517,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470798980,858817.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.07,60.023,1470799803,"201051344000645","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,517549.1,517549.1,2516,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799805,858818.00
08/09/2016 23:30,2,0.000,ALERT,212.61,299.37,59.981,1470799803,"274151322000085","219011344069620",0.00,26.30,0,297.26,301.77,0.0,0.0,0.000,762408.3,762408.3,2489,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799807,858819.00
08/09/2016 23:30,2,0.000,ALERT,213.51,298.77,59.991,1470799803,"201051344000633","219011344069620",0.00,25.00,0,295.76,301.47,0.0,0.0,0.000,509009.0,509009.0,2510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799809,858820.00
08/09/2016 23:30,2,0.000,ALERT,212.83,299.07,59.991,1470799803,"201051344000469","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,511201.9,511201.9,2524,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799810,858821.00
08/09/2016 23:30,2,0.000,ALERT,212.61,299.07,59.986,1470799803,"201051344000646","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,512455.9,512455.9,2513,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799812,858822.00
08/09/2016 23:30,2,0.000,ALERT,212.16,298.47,59.986,1470799803,"274151322000052","219011344069620",0.00,26.30,0,296.96,301.47,0.0,0.0,0.000,781788.3,781788.3,2491,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799814,858823.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1470799803,"201051344000585","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,521415.4,521415.4,2505,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799816,858824.00
08/09/2016 23:30,2,0.000,ALERT,212.83,299.67,59.991,1470799803,"201051344001230","219011344069620",0.00,25.00,0,298.17,302.07,0.0,0.0,0.000,515801.5,515801.5,2526,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799818,858825.00
08/09/2016 23:30,2,0.000,ALERT,213.74,299.97,59.986,1470799803,"201051344000582","219011344069620",0.00,25.00,0,298.47,302.37,0.0,0.0,0.000,508606.1,508606.1,2512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799819,858826.00
08/09/2016 23:30,2,0.000,ALERT,212.83,299.07,59.975,1470799803,"201051344000955","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,522159.3,522159.3,2518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799821,858827.00
08/09/2016 23:30,2,0.000,ALERT,212.61,299.37,59.986,1470799803,"274151322000094","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,639990.1,639990.1,2533,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799823,858828.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.97,59.986,1470799803,"201051344000579","219011344069620",0.00,25.30,0,297.57,302.68,0.0,0.0,0.000,525456.5,525456.5,2522,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799825,858829.00
08/09/2016 23:30,2,0.000,ALERT,213.29,299.97,59.996,1470799803,"201051344000890","219011344069620",0.00,25.30,0,298.47,302.98,0.0,0.0,0.000,519402.8,519402.8,2511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799827,858830.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.37,59.981,1470799803,"201051344000438","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,520993.0,520993.0,2521,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799829,858831.00
08/09/2016 23:30,2,0.000,ALERT,213.51,298.77,59.959,1470799803,"201051344000417","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,512496.5,512496.5,2514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799831,858832.00
08/09/2016 23:30,2,0.000,ALERT,212.61,299.97,60.002,1470799803,"274151322000083","219011344069620",0.00,25.80,0,297.57,301.77,0.0,0.0,0.000,774742.3,774742.3,2498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799832,858833.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1470799803,"274151322000076","219011344069620",0.00,26.00,0,296.96,301.47,0.0,0.0,0.000,826322.6,826322.6,2501,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799834,858834.00
08/09/2016 23:30,2,0.000,ALERT,213.06,300.57,60.007,1470799803,"201051344000868","219011344069620",0.00,25.30,0,297.57,302.68,0.0,0.0,0.000,510076.6,510076.6,2517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799836,858835.00
08/09/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1470799803,"274151322000095","219011344069620",0.00,25.50,0,297.87,302.07,0.0,0.0,0.000,817976.0,817976.0,2505,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799838,858836.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.97,60.012,1470799803,"201051344000988","219011344069620",0.00,25.30,0,294.56,301.77,0.0,0.0,0.000,506332.2,506332.2,2524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799840,858837.00
08/09/2016 23:30,2,0.000,ALERT,213.29,298.77,59.975,1470799803,"201051344001025","219011344069620",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,520432.6,520432.6,2513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799841,858838.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.97,60.007,1470799803,"201051344000458","219011344069620",0.00,25.80,0,297.26,302.68,0.0,0.0,0.000,517522.7,517522.7,2512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799843,858839.00
08/09/2016 23:30,2,0.000,ALERT,213.74,299.67,59.996,1470799803,"201051344000853","219011344069620",0.00,25.30,0,296.96,302.07,0.0,0.0,0.000,516642.5,516642.5,2513,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799845,858840.00
08/09/2016 23:30,2,0.000,ALERT,213.74,299.07,60.002,1470799803,"201051344000685","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,520291.2,520291.2,2523,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799847,858841.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.07,60.023,1470799803,"201051344000917","219011344069620",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,517208.7,517208.7,2528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799849,858842.00
08/09/2016 23:30,2,0.000,ALERT,213.74,299.97,59.996,1470799803,"201051344001145","219011344069620",0.00,25.00,0,298.17,302.68,0.0,0.0,0.000,522432.2,522432.2,2527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799851,858843.00
08/09/2016 23:30,2,0.000,ALERT,213.51,298.77,59.996,1470799803,"201051344000651","219011344069620",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,515214.0,515214.0,2512,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799852,858844.00
08/09/2016 23:30,2,0.000,ALERT,212.38,299.67,60.002,1470799803,"274151322000088","219011344069620",0.00,26.00,0,296.96,301.17,0.0,0.0,0.000,746544.6,746544.6,2493,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799854,858845.00
08/09/2016 23:30,2,0.000,ALERT,213.29,298.77,60.002,1470799803,"274151322000068","219011344069620",0.00,26.50,0,296.66,300.27,0.0,0.0,0.000,640168.2,640168.2,2530,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799856,858846.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1470799803,"201051344001135","219011344069620",0.00,25.30,0,297.87,302.37,0.0,0.0,0.000,511312.8,511312.8,2513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799858,858847.00
08/09/2016 23:30,2,0.000,ALERT,213.06,300.57,60.034,1470799803,"201051344000594","219011344069620",0.00,25.50,0,296.96,302.37,0.0,0.0,0.000,521919.9,521919.9,2517,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799860,858848.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.07,59.996,1470799803,"201051344001203","219011344069620",0.00,25.00,0,297.57,303.58,0.0,0.0,0.000,519214.1,519214.1,2523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799861,858849.00
08/09/2016 23:30,2,0.000,ALERT,212.61,299.67,59.996,1470799803,"274151322000054","219011344069620",0.00,26.50,0,297.26,301.77,0.0,0.0,0.000,762050.1,762050.1,2492,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799863,858850.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.97,60.002,1470799803,"201051344000867","219011344069620",0.00,25.80,0,296.96,302.37,0.0,0.0,0.000,509183.7,509183.7,2514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799865,858851.00
08/09/2016 23:30,2,0.000,ALERT,213.29,299.37,59.996,1470799803,"201051344001093","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,516601.7,516601.7,2528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799867,858852.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.67,59.986,1470799803,"201051344000900","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,525575.2,525575.2,2523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799868,858853.00
08/09/2016 23:30,2,0.000,ALERT,213.51,299.37,60.023,1470799803,"201051344000648","219011344069620",0.00,24.80,0,296.66,302.07,0.0,0.0,0.000,515266.4,515266.4,2511,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799870,858854.00
08/09/2016 23:30,2,0.000,ALERT,213.29,300.27,59.996,1470799803,"201051344000569","219011344069620",0.00,25.50,0,297.87,302.68,0.0,0.0,0.000,525910.8,525910.8,2514,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799872,858855.00
08/09/2016 23:30,2,0.000,ALERT,213.29,300.27,59.996,1470799803,"201051344000983","219011344069620",0.00,25.50,0,297.87,302.68,0.0,0.0,0.000,518047.5,518047.5,2510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799874,858856.00
08/09/2016 23:30,2,0.000,ALERT,213.06,299.67,60.002,1470799803,"201051344001158","219011344069620",0.00,25.00,0,296.36,301.77,0.0,0.0,0.000,510652.7,510652.7,2519,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470799876,858857.00
08/09/2016 23:30,2,0.000,ALERT,213.74,300.27,60.028,1470799803,"201051344000576","219011344069620",0.00,25.00,0,297.57,302.37,0.0,0.0,0.000,517995.7,517995.7,2517,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799877,858858.00
08/09/2016 23:30,2,0.000,ALERT,212.83,299.67,59.996,1470799803,"274151322000087","219011344069620",0.00,26.80,0,296.36,300.87,0.0,0.0,0.000,734681.3,734681.3,2519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470799879,858859.00
08/09/2016 23:45,2,0.000,ALERT,213.96,300.27,59.986,1470800703,"201051344000645","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,517549.1,517549.1,2518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800705,858860.00
08/09/2016 23:45,2,0.000,ALERT,212.83,299.97,59.938,1470800703,"274151322000085","219011344069620",0.00,26.00,0,297.57,301.77,0.0,0.0,0.000,762408.3,762408.3,2491,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800707,858861.00
08/09/2016 23:45,2,0.000,ALERT,213.96,299.97,59.975,1470800703,"201051344000633","219011344069620",0.00,25.00,0,295.46,301.17,0.0,0.0,0.000,509009.0,509009.0,2512,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800709,858862.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.27,60.023,1470800703,"201051344000469","219011344069620",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,511201.9,511201.9,2526,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800711,858863.00
08/09/2016 23:45,2,0.000,ALERT,213.29,299.67,59.981,1470800703,"201051344000646","219011344069620",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,512455.9,512455.9,2515,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800713,858864.00
08/09/2016 23:45,2,0.000,ALERT,212.61,300.27,59.975,1470800703,"274151322000052","219011344069620",0.00,26.30,0,297.57,302.07,0.0,0.0,0.000,781788.3,781788.3,2493,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800714,858865.00
08/09/2016 23:45,2,0.000,ALERT,213.74,299.97,59.986,1470800703,"201051344000585","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,521415.4,521415.4,2507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800716,858866.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.27,59.933,1470800703,"201051344001230","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,515801.5,515801.5,2528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800718,858867.00
08/09/2016 23:45,2,0.000,ALERT,214.19,300.57,59.981,1470800703,"201051344000582","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,508606.1,508606.1,2514,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800720,858868.00
08/09/2016 23:45,2,0.000,ALERT,213.29,299.67,59.970,1470800703,"201051344000955","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,522159.3,522159.3,2520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800722,858869.00
08/09/2016 23:45,2,0.000,ALERT,212.83,299.67,59.970,1470800703,"274151322000094","219011344069620",0.00,25.80,0,297.57,301.17,0.0,0.0,0.000,639990.1,639990.1,2535,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800723,858870.00
08/09/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1470800703,"201051344000579","219011344069620",0.00,25.30,0,297.87,302.37,0.0,0.0,0.000,525456.5,525456.5,2524,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800725,858871.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.27,59.970,1470800703,"201051344000890","219011344069620",0.00,25.30,0,297.87,302.37,0.0,0.0,0.000,519402.8,519402.8,2513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800727,858872.00
08/09/2016 23:45,2,0.000,ALERT,213.74,299.97,59.986,1470800703,"201051344000438","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,520993.0,520993.0,2523,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800729,858873.00
08/09/2016 23:45,2,0.000,ALERT,213.74,299.37,59.949,1470800703,"201051344000417","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,512496.5,512496.5,2516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800730,858874.00
08/09/2016 23:45,2,0.000,ALERT,212.83,300.87,60.012,1470800703,"274151322000083","219011344069620",0.00,25.80,0,298.17,302.07,0.0,0.0,0.000,774742.3,774742.3,2500,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800732,858875.00
08/09/2016 23:45,2,0.000,ALERT,213.29,300.27,59.981,1470800703,"274151322000076","219011344069620",0.00,26.00,0,297.57,301.77,0.0,0.0,0.000,826322.6,826322.6,2503,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800734,858876.00
08/09/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1470800703,"201051344000868","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,510076.6,510076.6,2519,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800736,858877.00
08/09/2016 23:45,2,0.000,ALERT,212.61,300.87,59.965,1470800703,"274151322000095","219011344069620",0.00,25.50,0,299.07,302.37,0.0,0.0,0.000,817976.0,817976.0,2507,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800738,858878.00
08/09/2016 23:45,2,0.000,ALERT,213.29,300.27,59.938,1470800703,"201051344000988","219011344069620",0.00,25.30,0,295.46,301.47,0.0,0.0,0.000,506332.2,506332.2,2526,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800740,858879.00
08/09/2016 23:45,2,0.000,ALERT,213.51,299.37,59.965,1470800703,"201051344001025","219011344069620",0.00,24.80,0,296.96,302.07,0.0,0.0,0.000,520432.6,520432.6,2515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800742,858880.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.87,59.970,1470800703,"201051344000458","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,517522.7,517522.7,2514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800744,858881.00
08/09/2016 23:45,2,0.000,ALERT,213.96,300.57,59.970,1470800703,"201051344000853","219011344069620",0.00,25.00,0,297.57,302.07,0.0,0.0,0.000,516642.5,516642.5,2515,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800745,858882.00
08/09/2016 23:45,2,0.000,ALERT,213.96,299.97,59.970,1470800703,"201051344000685","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,520291.2,520291.2,2525,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800747,858883.00
08/09/2016 23:45,2,0.000,ALERT,213.74,299.37,59.965,1470800703,"201051344000917","219011344069620",0.00,25.80,0,296.36,300.87,0.0,0.0,0.000,517208.7,517208.7,2530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800749,858884.00
08/09/2016 23:45,2,0.000,ALERT,213.96,300.57,59.970,1470800703,"201051344001145","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,522432.2,522432.2,2529,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800751,858885.00
08/09/2016 23:45,2,0.000,ALERT,213.96,299.67,59.965,1470800703,"201051344000651","219011344069620",0.00,24.80,0,297.26,300.87,0.0,0.0,0.000,515214.0,515214.0,2514,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800753,858886.00
08/09/2016 23:45,2,0.000,ALERT,212.38,300.57,59.965,1470800703,"274151322000088","219011344069620",0.00,26.00,0,297.57,301.47,0.0,0.0,0.000,746544.6,746544.6,2495,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800754,858887.00
08/09/2016 23:45,2,0.000,ALERT,213.29,299.37,59.965,1470800703,"274151322000068","219011344069620",0.00,26.50,0,297.26,300.57,0.0,0.0,0.000,640168.2,640168.2,2532,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800756,858888.00
08/09/2016 23:45,2,0.000,ALERT,213.51,299.97,59.970,1470800703,"201051344001135","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,511312.8,511312.8,2515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800758,858889.00
08/09/2016 23:45,2,0.000,ALERT,213.51,301.47,59.965,1470800703,"201051344000594","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,521919.9,521919.9,2519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800760,858890.00
08/09/2016 23:45,2,0.000,ALERT,213.96,299.97,59.981,1470800703,"201051344001203","219011344069620",0.00,25.00,0,297.57,302.98,0.0,0.0,0.000,519214.1,519214.1,2525,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800762,858891.00
08/09/2016 23:45,2,0.000,ALERT,212.83,300.87,59.959,1470800703,"274151322000054","219011344069620",0.00,26.50,0,298.17,302.07,0.0,0.0,0.000,762050.1,762050.1,2494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800763,858892.00
08/09/2016 23:45,2,0.000,ALERT,213.74,300.57,59.965,1470800703,"201051344000867","219011344069620",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,509183.7,509183.7,2516,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470800765,858893.00
08/09/2016 23:45,2,0.000,ALERT,213.74,299.97,59.970,1470800703,"201051344001093","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,516601.7,516601.7,2530,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800767,858894.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.57,59.965,1470800703,"201051344000900","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,525575.2,525575.2,2525,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800769,858895.00
08/09/2016 23:45,2,0.000,ALERT,213.74,300.27,59.959,1470800703,"201051344000648","219011344069620",0.00,24.80,0,297.26,302.07,0.0,0.0,0.000,515266.4,515266.4,2513,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800771,858896.00
08/09/2016 23:45,2,0.000,ALERT,213.51,301.17,59.970,1470800703,"201051344000569","219011344069620",0.00,25.30,0,298.47,302.68,0.0,0.0,0.000,525910.8,525910.8,2516,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800772,858897.00
08/09/2016 23:45,2,0.000,ALERT,213.51,301.17,59.954,1470800703,"201051344000983","219011344069620",0.00,25.30,0,298.47,302.37,0.0,0.0,0.000,518047.5,518047.5,2512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800774,858898.00
08/09/2016 23:45,2,0.000,ALERT,213.51,300.27,59.959,1470800703,"201051344001158","219011344069620",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,510652.7,510652.7,2521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800776,858899.00
08/09/2016 23:45,2,0.000,ALERT,213.96,301.17,60.002,1470800703,"201051344000576","219011344069620",0.00,25.00,0,297.87,302.07,0.0,0.0,0.000,517995.7,517995.7,2519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800778,858900.00
08/09/2016 23:45,2,0.000,ALERT,213.06,299.67,59.949,1470800703,"274151322000087","219011344069620",0.00,26.50,0,297.57,301.17,0.0,0.0,0.000,734681.3,734681.3,2521,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470800780,858901.00
